ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 00:00,0,0.000,ALERT,214.87,302.37,59.991,1402977603,"274151322000083","019011112586793",0.00,21.50,0,296.96,303.58,0.0,0.0,0.000,156610.7,156610.7,11903,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402977678,688222.00
06/17/2014 00:00,0,0.000,ALERT,215.32,302.07,60.023,1402977603,"274151322000076","019011112586793",0.00,21.80,0,296.66,303.28,0.0,0.0,0.000,160726.2,160726.2,11871,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402977681,688223.00
06/17/2014 00:00,0,0.000,ALERT,215.09,301.47,59.991,1402977603,"274151322000094","019011112586793",0.00,21.50,0,296.36,302.68,0.0,0.0,0.000,101196.3,101196.3,12178,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402977684,688224.00
06/17/2014 00:00,0,0.000,ALERT,214.41,301.17,60.018,1402977603,"274151322000052","019011112586793",0.00,21.80,0,296.06,303.58,0.0,0.0,0.000,156974.1,156974.1,11866,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402977687,688225.00
06/17/2014 00:00,0,0.000,ALERT,214.87,301.47,60.023,1402977603,"274151322000085","019011112586793",0.00,21.80,0,296.66,303.28,0.0,0.0,0.000,156049.7,156049.7,11840,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402977689,688226.00
06/17/2014 00:00,0,0.000,ALERT,214.87,300.87,60.012,1402977603,"274151322000087","019011112586793",0.00,23.80,0,296.06,302.68,0.0,0.0,0.000,149875.2,149875.2,11875,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402977692,688227.00
06/17/2014 00:00,0,0.000,ALERT,214.19,301.17,60.012,1402977603,"274151322000088","019011112586793",0.00,21.80,0,296.66,302.98,0.0,0.0,0.000,151236.0,151236.0,11871,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402977695,688228.00
06/17/2014 00:00,0,0.000,ALERT,214.64,302.37,60.023,1402977603,"274151322000095","019011112586793",0.00,21.30,0,297.87,303.88,0.0,0.0,0.000,159069.6,159069.6,11881,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402977698,688229.00
06/17/2014 00:00,0,0.000,ALERT,215.32,301.47,60.018,1402977603,"274151322000068","019011112586793",0.00,22.50,0,296.06,302.37,0.0,0.0,0.000,99167.2,99167.2,12266,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402977701,688230.00
06/17/2014 00:00,0,0.000,ALERT,214.41,302.37,60.028,1402977603,"274151322000054","019011112586793",0.00,22.00,0,296.66,303.58,0.0,0.0,0.000,154598.1,154598.1,11990,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402977703,688231.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688232.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688233.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688234.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688235.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688236.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688237.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688238.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688239.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688240.00
06/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402977603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402978484,688241.00
06/17/2014 00:15,0,0.000,ALERT,213.51,300.27,59.965,1402978503,"274151322000083","019011112586793",0.00,21.30,0,295.16,303.58,0.0,0.0,0.000,156610.7,156610.7,11905,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402978578,688242.00
06/17/2014 00:15,0,0.000,ALERT,214.19,300.27,59.970,1402978503,"274151322000076","019011112586793",0.00,21.80,0,294.86,303.58,0.0,0.0,0.000,160726.2,160726.2,11873,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402978581,688243.00
06/17/2014 00:15,0,0.000,ALERT,213.96,299.97,59.965,1402978503,"274151322000094","019011112586793",0.00,21.50,0,294.56,302.68,0.0,0.0,0.000,101196.3,101196.3,12180,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402978584,688244.00
06/17/2014 00:15,0,0.000,ALERT,213.74,301.17,59.965,1402978503,"274151322000052","019011112586793",0.00,21.80,0,294.56,303.58,0.0,0.0,0.000,156974.1,156974.1,11868,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402978587,688245.00
06/17/2014 00:15,0,0.000,ALERT,214.19,300.27,59.965,1402978503,"274151322000085","019011112586793",0.00,21.50,0,295.16,303.28,0.0,0.0,0.000,156049.7,156049.7,11842,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402978589,688246.00
06/17/2014 00:15,0,0.000,ALERT,213.96,299.67,59.965,1402978503,"274151322000087","019011112586793",0.00,23.50,0,294.26,302.68,0.0,0.0,0.000,149875.2,149875.2,11877,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402978592,688247.00
06/17/2014 00:15,0,0.000,ALERT,213.51,300.27,59.938,1402978503,"274151322000088","019011112586793",0.00,21.80,0,294.86,302.98,0.0,0.0,0.000,151236.0,151236.0,11873,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402978595,688248.00
06/17/2014 00:15,0,0.000,ALERT,213.96,301.47,59.959,1402978503,"274151322000095","019011112586793",0.00,21.30,0,296.06,304.18,0.0,0.0,0.000,159069.6,159069.6,11883,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402978598,688249.00
06/17/2014 00:15,0,0.000,ALERT,214.64,299.97,59.986,1402978503,"274151322000068","019011112586793",0.00,22.30,0,294.26,302.68,0.0,0.0,0.000,99167.2,99167.2,12268,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402978601,688250.00
06/17/2014 00:15,0,0.000,ALERT,213.96,301.17,59.954,1402978503,"274151322000054","019011112586793",0.00,22.00,0,294.86,303.88,0.0,0.0,0.000,154598.1,154598.1,11992,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402978604,688251.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688252.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688253.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688254.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688255.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688256.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688257.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688258.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688259.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688260.00
06/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402978503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402979383,688261.00
06/17/2014 00:30,0,0.000,ALERT,214.64,302.37,59.991,1402979403,"274151322000083","019011112586793",0.00,21.30,0,298.77,303.88,0.0,0.0,0.000,156610.7,156610.7,11907,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979478,688262.00
06/17/2014 00:30,0,0.000,ALERT,214.87,301.47,59.996,1402979403,"274151322000076","019011112586793",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,160726.2,160726.2,11875,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979481,688263.00
06/17/2014 00:30,0,0.000,ALERT,214.87,301.77,60.007,1402979403,"274151322000094","019011112586793",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,101196.3,101196.3,12182,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979484,688264.00
06/17/2014 00:30,0,0.000,ALERT,214.64,302.07,59.991,1402979403,"274151322000052","019011112586793",0.00,21.50,0,298.77,303.88,0.0,0.0,0.000,156974.1,156974.1,11870,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979487,688265.00
06/17/2014 00:30,0,0.000,ALERT,214.64,301.77,59.975,1402979403,"274151322000085","019011112586793",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,156049.7,156049.7,11844,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979489,688266.00
06/17/2014 00:30,0,0.000,ALERT,214.87,301.47,59.996,1402979403,"274151322000087","019011112586793",0.00,23.00,0,297.87,302.98,0.0,0.0,0.000,149875.2,149875.2,11879,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402979492,688267.00
06/17/2014 00:30,0,0.000,ALERT,214.41,301.77,60.002,1402979403,"274151322000088","019011112586793",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,151236.0,151236.0,11875,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979495,688268.00
06/17/2014 00:30,0,0.000,ALERT,214.64,302.98,59.991,1402979403,"274151322000095","019011112586793",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,159069.6,159069.6,11885,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979498,688269.00
06/17/2014 00:30,0,0.000,ALERT,215.09,301.17,60.028,1402979403,"274151322000068","019011112586793",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,99167.2,99167.2,12270,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979501,688270.00
06/17/2014 00:30,0,0.000,ALERT,214.41,302.37,59.996,1402979403,"274151322000054","019011112586793",0.00,21.80,0,298.77,303.88,0.0,0.0,0.000,154598.1,154598.1,11994,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402979504,688271.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688272.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688273.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688274.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688275.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688276.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688277.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688278.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688279.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688280.00
06/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402979403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402980284,688281.00
06/17/2014 00:45,0,0.000,ALERT,215.32,303.28,59.981,1402980303,"274151322000083","019011112586793",0.00,21.30,0,299.37,304.78,0.0,0.0,0.000,156610.7,156610.7,11909,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402980378,688282.00
06/17/2014 00:45,0,0.000,ALERT,215.77,303.58,59.981,1402980303,"274151322000076","019011112586793",0.00,21.30,0,299.37,304.78,0.0,0.0,0.000,160726.2,160726.2,11877,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402980381,688283.00
06/17/2014 00:45,0,0.000,ALERT,215.09,302.68,59.970,1402980303,"274151322000094","019011112586793",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,101196.3,101196.3,12184,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402980383,688284.00
06/17/2014 00:45,0,0.000,ALERT,215.09,302.98,59.970,1402980303,"274151322000052","019011112586793",0.00,21.50,0,299.07,304.78,0.0,0.0,0.000,156974.1,156974.1,11872,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402980386,688285.00
06/17/2014 00:45,0,0.000,ALERT,215.32,303.28,59.981,1402980303,"274151322000085","019011112586793",0.00,21.30,0,299.37,304.78,0.0,0.0,0.000,156049.7,156049.7,11846,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402980389,688286.00
06/17/2014 00:45,0,0.000,ALERT,215.54,302.68,59.986,1402980303,"274151322000087","019011112586793",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,149875.2,149875.2,11881,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402980392,688287.00
06/17/2014 00:45,0,0.000,ALERT,215.09,303.88,60.007,1402980303,"274151322000088","019011112586793",0.00,21.50,0,299.37,304.48,0.0,0.0,0.000,151236.0,151236.0,11877,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402980395,688288.00
06/17/2014 00:45,0,0.000,ALERT,215.32,304.48,59.975,1402980303,"274151322000095","019011112586793",0.00,21.00,0,300.57,305.38,0.0,0.0,0.000,159069.6,159069.6,11887,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402980397,688289.00
06/17/2014 00:45,0,0.000,ALERT,216.45,303.58,59.981,1402980303,"274151322000068","019011112586793",0.00,22.00,0,298.77,303.88,0.0,0.0,0.000,99167.2,99167.2,12272,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402980400,688290.00
06/17/2014 00:45,0,0.000,ALERT,215.09,303.58,59.996,1402980303,"274151322000054","019011112586793",0.00,21.80,0,299.37,305.38,0.0,0.0,0.000,154598.1,154598.1,11996,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402980403,688291.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688292.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688293.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688294.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688295.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688296.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688297.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688298.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688299.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688300.00
06/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402980303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402981183,688301.00
06/17/2014 01:00,0,0.000,ALERT,215.54,304.78,59.991,1402981204,"274151322000083","019011112586793",0.00,21.00,0,301.77,305.98,0.0,0.0,0.000,156610.7,156610.7,11911,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402981279,688302.00
06/17/2014 01:00,0,0.000,ALERT,215.77,302.98,59.970,1402981204,"274151322000076","019011112586793",0.00,21.30,0,301.17,305.98,0.0,0.0,0.000,160726.2,160726.2,11879,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402981282,688303.00
06/17/2014 01:00,0,0.000,ALERT,215.54,303.28,59.996,1402981204,"274151322000094","019011112586793",0.00,21.00,0,300.87,305.38,0.0,0.0,0.000,101196.3,101196.3,12186,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402981285,688304.00
06/17/2014 01:00,0,0.000,ALERT,214.87,303.28,59.975,1402981204,"274151322000052","019011112586793",0.00,21.50,0,301.17,305.98,0.0,0.0,0.000,156974.1,156974.1,11874,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402981288,688305.00
06/17/2014 01:00,0,0.000,ALERT,215.32,303.28,59.959,1402981204,"274151322000085","019011112586793",0.00,21.30,0,301.47,305.98,0.0,0.0,0.000,156049.7,156049.7,11848,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402981291,688306.00
06/17/2014 01:00,0,0.000,ALERT,215.32,303.58,59.975,1402981204,"274151322000087","019011112586793",0.00,22.80,0,300.87,305.38,0.0,0.0,0.000,149875.2,149875.2,11883,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402981294,688307.00
06/17/2014 01:00,0,0.000,ALERT,214.87,303.28,59.986,1402981204,"274151322000088","019011112586793",0.00,21.50,0,301.47,305.68,0.0,0.0,0.000,151236.0,151236.0,11879,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402981296,688308.00
06/17/2014 01:00,0,0.000,ALERT,215.32,304.48,59.970,1402981204,"274151322000095","019011112586793",0.00,20.70,0,302.37,306.58,0.0,0.0,0.000,159069.6,159069.6,11889,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402981299,688309.00
06/17/2014 01:00,0,0.000,ALERT,216.00,302.98,59.991,1402981204,"274151322000068","019011112586793",0.00,22.00,0,300.87,304.78,0.0,0.0,0.000,99167.2,99167.2,12274,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402981302,688310.00
06/17/2014 01:00,0,0.000,ALERT,215.09,304.18,59.986,1402981204,"274151322000054","019011112586793",0.00,21.80,0,301.17,306.28,0.0,0.0,0.000,154598.1,154598.1,11998,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402981305,688311.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688312.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688313.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688314.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688315.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688316.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688317.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688318.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688319.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688320.00
06/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402981204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982085,688321.00
06/17/2014 01:15,0,0.000,ALERT,214.41,302.37,60.002,1402982103,"274151322000083","019011112586793",0.00,21.00,0,300.27,305.98,0.0,0.0,0.000,156610.7,156610.7,11913,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982177,688322.00
06/17/2014 01:15,0,0.000,ALERT,215.09,302.37,60.007,1402982103,"274151322000076","019011112586793",0.00,21.30,0,299.97,305.98,0.0,0.0,0.000,160726.2,160726.2,11881,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982180,688323.00
06/17/2014 01:15,0,0.000,ALERT,214.64,301.47,60.007,1402982103,"274151322000094","019011112586793",0.00,21.00,0,299.97,305.38,0.0,0.0,0.000,101196.3,101196.3,12188,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982183,688324.00
06/17/2014 01:15,0,0.000,ALERT,214.41,302.37,60.018,1402982103,"274151322000052","019011112586793",0.00,21.50,0,299.97,305.98,0.0,0.0,0.000,156974.1,156974.1,11876,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982185,688325.00
06/17/2014 01:15,0,0.000,ALERT,214.87,301.77,59.991,1402982103,"274151322000085","019011112586793",0.00,21.30,0,300.27,305.98,0.0,0.0,0.000,156049.7,156049.7,11850,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982188,688326.00
06/17/2014 01:15,0,0.000,ALERT,214.64,301.47,59.996,1402982103,"274151322000087","019011112586793",0.00,22.80,0,299.37,304.78,0.0,0.0,0.000,149875.2,149875.2,11885,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982191,688327.00
06/17/2014 01:15,0,0.000,ALERT,213.96,301.77,60.018,1402982103,"274151322000088","019011112586793",0.00,21.50,0,299.97,305.38,0.0,0.0,0.000,151236.0,151236.0,11881,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982194,688328.00
06/17/2014 01:15,0,0.000,ALERT,214.41,302.68,59.991,1402982103,"274151322000095","019011112586793",0.00,20.70,0,301.17,306.58,0.0,0.0,0.000,159069.6,159069.6,11891,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982197,688329.00
06/17/2014 01:15,0,0.000,ALERT,215.32,301.17,59.991,1402982103,"274151322000068","019011112586793",0.00,22.00,0,299.67,304.78,0.0,0.0,0.000,99167.2,99167.2,12276,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982200,688330.00
06/17/2014 01:15,0,0.000,ALERT,214.41,301.77,59.986,1402982103,"274151322000054","019011112586793",0.00,21.50,0,299.97,305.98,0.0,0.0,0.000,154598.1,154598.1,12000,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402982202,688331.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688332.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688333.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688334.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688335.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688336.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688337.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688338.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688339.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688340.00
06/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402982103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402982984,688341.00
06/17/2014 01:30,0,0.000,ALERT,215.09,303.88,59.970,1402983003,"274151322000083","019011112586793",0.00,21.00,0,300.27,305.08,0.0,0.0,0.000,156610.7,156610.7,11915,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983078,688342.00
06/17/2014 01:30,0,0.000,ALERT,215.54,302.68,59.965,1402983003,"274151322000076","019011112586793",0.00,21.30,0,299.97,305.08,0.0,0.0,0.000,160726.2,160726.2,11883,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983080,688343.00
06/17/2014 01:30,0,0.000,ALERT,215.09,302.68,59.970,1402983003,"274151322000094","019011112586793",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,101196.3,101196.3,12190,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983083,688344.00
06/17/2014 01:30,0,0.000,ALERT,214.41,302.98,59.970,1402983003,"274151322000052","019011112586793",0.00,21.50,0,299.97,305.08,0.0,0.0,0.000,156974.1,156974.1,11878,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983086,688345.00
06/17/2014 01:30,0,0.000,ALERT,214.64,302.98,59.996,1402983003,"274151322000085","019011112586793",0.00,21.30,0,299.97,304.78,0.0,0.0,0.000,156049.7,156049.7,11852,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983089,688346.00
06/17/2014 01:30,0,0.000,ALERT,214.87,301.47,59.959,1402983003,"274151322000087","019011112586793",0.00,22.50,0,299.37,304.18,0.0,0.0,0.000,149875.2,149875.2,11887,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983092,688347.00
06/17/2014 01:30,0,0.000,ALERT,214.41,302.98,59.970,1402983003,"274151322000088","019011112586793",0.00,21.30,0,300.27,304.48,0.0,0.0,0.000,151236.0,151236.0,11883,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983094,688348.00
06/17/2014 01:30,0,0.000,ALERT,215.09,303.88,59.959,1402983003,"274151322000095","019011112586793",0.00,20.70,0,301.17,305.68,0.0,0.0,0.000,159069.6,159069.6,11893,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402983097,688349.00
06/17/2014 01:30,0,0.000,ALERT,215.54,302.37,59.965,1402983003,"274151322000068","019011112586793",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,99167.2,99167.2,12278,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402983100,688350.00
06/17/2014 01:30,0,0.000,ALERT,214.87,303.58,59.970,1402983003,"274151322000054","019011112586793",0.00,21.50,0,299.97,305.08,0.0,0.0,0.000,154598.1,154598.1,12002,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983103,688351.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688352.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688353.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688354.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688355.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688356.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688357.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688358.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688359.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688360.00
06/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402983003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402983883,688361.00
06/17/2014 01:45,0,0.000,ALERT,215.09,302.98,59.970,1402983904,"274151322000083","019011112586793",0.00,21.00,0,300.87,305.38,0.0,0.0,0.000,156610.7,156610.7,11917,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983979,688362.00
06/17/2014 01:45,0,0.000,ALERT,215.77,303.28,59.986,1402983904,"274151322000076","019011112586793",0.00,21.30,0,301.17,305.08,0.0,0.0,0.000,160726.2,160726.2,11885,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983981,688363.00
06/17/2014 01:45,0,0.000,ALERT,215.09,302.37,59.981,1402983904,"274151322000094","019011112586793",0.00,21.00,0,300.87,304.18,0.0,0.0,0.000,101196.3,101196.3,12192,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983984,688364.00
06/17/2014 01:45,0,0.000,ALERT,214.87,303.28,59.965,1402983904,"274151322000052","019011112586793",0.00,21.30,0,300.87,305.38,0.0,0.0,0.000,156974.1,156974.1,11880,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983987,688365.00
06/17/2014 01:45,0,0.000,ALERT,215.32,302.98,59.981,1402983904,"274151322000085","019011112586793",0.00,21.30,0,301.17,305.08,0.0,0.0,0.000,156049.7,156049.7,11854,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983990,688366.00
06/17/2014 01:45,0,0.000,ALERT,215.09,302.37,59.986,1402983904,"274151322000087","019011112586793",0.00,22.50,0,300.27,304.48,0.0,0.0,0.000,149875.2,149875.2,11889,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983993,688367.00
06/17/2014 01:45,0,0.000,ALERT,214.87,302.98,59.986,1402983904,"274151322000088","019011112586793",0.00,21.50,0,301.17,304.78,0.0,0.0,0.000,151236.0,151236.0,11885,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983996,688368.00
06/17/2014 01:45,0,0.000,ALERT,215.09,304.18,59.986,1402983904,"274151322000095","019011112586793",0.00,20.70,0,302.37,305.68,0.0,0.0,0.000,159069.6,159069.6,11895,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402983999,688369.00
06/17/2014 01:45,0,0.000,ALERT,215.77,302.07,59.975,1402983904,"274151322000068","019011112586793",0.00,21.80,0,300.87,303.88,0.0,0.0,0.000,99167.2,99167.2,12280,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402984002,688370.00
06/17/2014 01:45,0,0.000,ALERT,215.09,303.28,59.986,1402983904,"274151322000054","019011112586793",0.00,21.50,0,301.17,305.38,0.0,0.0,0.000,154598.1,154598.1,12004,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402984005,688371.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688372.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688373.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688374.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688375.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688376.00
