ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688377.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688378.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688379.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688380.00
06/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402983904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402984785,688381.00
06/17/2014 02:00,0,0.000,ALERT,214.64,303.28,59.996,1402984803,"274151322000083","019011112586793",0.00,21.00,0,299.97,305.38,0.0,0.0,0.000,156610.7,156610.7,11919,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402984878,688382.00
06/17/2014 02:00,0,0.000,ALERT,215.32,302.98,59.986,1402984803,"274151322000076","019011112586793",0.00,21.30,0,299.97,305.38,0.0,0.0,0.000,160726.2,160726.2,11887,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402984881,688383.00
06/17/2014 02:00,0,0.000,ALERT,214.87,302.68,59.981,1402984803,"274151322000094","019011112586793",0.00,21.00,0,299.67,304.48,0.0,0.0,0.000,101196.3,101196.3,12194,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402984884,688384.00
06/17/2014 02:00,0,0.000,ALERT,214.41,302.37,60.002,1402984803,"274151322000052","019011112586793",0.00,21.50,0,299.67,305.38,0.0,0.0,0.000,156974.1,156974.1,11882,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402984887,688385.00
06/17/2014 02:00,0,0.000,ALERT,214.64,302.37,59.996,1402984803,"274151322000085","019011112586793",0.00,21.30,0,299.97,305.08,0.0,0.0,0.000,156049.7,156049.7,11856,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402984889,688386.00
06/17/2014 02:00,0,0.000,ALERT,214.87,301.47,59.991,1402984803,"274151322000087","019011112586793",0.00,22.30,0,299.37,304.48,0.0,0.0,0.000,149875.2,149875.2,11891,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402984892,688387.00
06/17/2014 02:00,0,0.000,ALERT,214.41,302.68,59.991,1402984803,"274151322000088","019011112586793",0.00,21.50,0,299.97,305.08,0.0,0.0,0.000,151236.0,151236.0,11887,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402984895,688388.00
06/17/2014 02:00,0,0.000,ALERT,214.64,303.58,59.996,1402984803,"274151322000095","019011112586793",0.00,20.70,0,301.17,305.98,0.0,0.0,0.000,159069.6,159069.6,11897,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402984898,688389.00
06/17/2014 02:00,0,0.000,ALERT,215.32,301.77,59.996,1402984803,"274151322000068","019011112586793",0.00,21.80,0,299.37,304.18,0.0,0.0,0.000,99167.2,99167.2,12282,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402984901,688390.00
06/17/2014 02:00,0,0.000,ALERT,214.64,302.68,59.996,1402984803,"274151322000054","019011112586793",0.00,21.80,0,299.97,305.38,0.0,0.0,0.000,154598.1,154598.1,12006,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402984904,688391.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688392.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688393.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688394.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688395.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688396.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688397.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688398.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688399.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688400.00
06/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402984803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402985684,688401.00
06/17/2014 02:15,0,0.000,ALERT,215.32,303.28,59.996,1402985704,"274151322000083","019011112586793",0.00,21.00,0,301.17,305.98,0.0,0.0,0.000,156610.7,156610.7,11921,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402985779,688402.00
06/17/2014 02:15,0,0.000,ALERT,215.54,303.58,60.002,1402985704,"274151322000076","019011112586793",0.00,21.50,0,300.87,305.68,0.0,0.0,0.000,160726.2,160726.2,11889,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402985782,688403.00
06/17/2014 02:15,0,0.000,ALERT,215.32,303.28,60.002,1402985704,"274151322000094","019011112586793",0.00,21.00,0,300.57,305.08,0.0,0.0,0.000,101196.3,101196.3,12196,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402985784,688404.00
06/17/2014 02:15,0,0.000,ALERT,215.09,304.18,60.028,1402985704,"274151322000052","019011112586793",0.00,21.50,0,300.57,305.98,0.0,0.0,0.000,156974.1,156974.1,11884,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402985787,688405.00
06/17/2014 02:15,0,0.000,ALERT,215.32,303.28,59.991,1402985704,"274151322000085","019011112586793",0.00,21.30,0,300.87,305.68,0.0,0.0,0.000,156049.7,156049.7,11858,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402985790,688406.00
06/17/2014 02:15,0,0.000,ALERT,215.32,302.68,59.986,1402985704,"274151322000087","019011112586793",0.00,22.30,0,299.97,305.08,0.0,0.0,0.000,149875.2,149875.2,11893,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402985793,688407.00
06/17/2014 02:15,0,0.000,ALERT,215.09,303.58,59.991,1402985704,"274151322000088","019011112586793",0.00,21.50,0,300.87,305.68,0.0,0.0,0.000,151236.0,151236.0,11889,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402985795,688408.00
06/17/2014 02:15,0,0.000,ALERT,215.54,304.78,59.986,1402985704,"274151322000095","019011112586793",0.00,21.00,0,302.07,306.58,0.0,0.0,0.000,159069.6,159069.6,11899,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402985798,688409.00
06/17/2014 02:15,0,0.000,ALERT,216.00,302.68,59.981,1402985704,"274151322000068","019011112586793",0.00,22.00,0,300.27,304.78,0.0,0.0,0.000,99167.2,99167.2,12284,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402985802,688410.00
06/17/2014 02:15,0,0.000,ALERT,215.32,303.58,60.002,1402985704,"274151322000054","019011112586793",0.00,21.80,0,300.87,305.98,0.0,0.0,0.000,154598.1,154598.1,12008,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402985804,688411.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688412.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688413.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688414.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688415.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688416.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688417.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688418.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688419.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688420.00
06/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402985704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402986586,688421.00
06/17/2014 02:30,0,0.000,ALERT,214.87,302.68,59.944,1402986603,"274151322000083","019011112586793",0.00,21.30,0,301.17,305.98,0.0,0.0,0.000,156610.7,156610.7,11923,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402986678,688422.00
06/17/2014 02:30,0,0.000,ALERT,215.54,303.28,59.970,1402986603,"274151322000076","019011112586793",0.00,21.50,0,300.87,305.68,0.0,0.0,0.000,160726.2,160726.2,11891,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402986680,688423.00
06/17/2014 02:30,0,0.000,ALERT,214.87,302.07,59.970,1402986603,"274151322000094","019011112586793",0.00,21.00,0,300.57,305.08,0.0,0.0,0.000,101196.3,101196.3,12198,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402986683,688424.00
06/17/2014 02:30,0,0.000,ALERT,214.87,302.68,59.975,1402986603,"274151322000052","019011112586793",0.00,21.80,0,300.87,305.98,0.0,0.0,0.000,156974.1,156974.1,11886,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402986686,688425.00
06/17/2014 02:30,0,0.000,ALERT,215.09,302.98,59.975,1402986603,"274151322000085","019011112586793",0.00,21.50,0,300.87,305.68,0.0,0.0,0.000,156049.7,156049.7,11860,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402986689,688426.00
06/17/2014 02:30,0,0.000,ALERT,214.87,301.77,59.975,1402986603,"274151322000087","019011112586793",0.00,22.30,0,300.27,305.08,0.0,0.0,0.000,149875.2,149875.2,11895,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402986691,688427.00
06/17/2014 02:30,0,0.000,ALERT,214.41,302.98,59.970,1402986603,"274151322000088","019011112586793",0.00,21.80,0,301.17,305.38,0.0,0.0,0.000,151236.0,151236.0,11891,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402986694,688428.00
06/17/2014 02:30,0,0.000,ALERT,214.87,303.88,59.965,1402986603,"274151322000095","019011112586793",0.00,21.00,0,302.07,306.28,0.0,0.0,0.000,159069.6,159069.6,11901,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402986698,688429.00
06/17/2014 02:30,0,0.000,ALERT,215.77,302.68,60.007,1402986603,"274151322000068","019011112586793",0.00,22.00,0,300.57,304.78,0.0,0.0,0.000,99167.2,99167.2,12286,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402986701,688430.00
06/17/2014 02:30,0,0.000,ALERT,214.87,303.58,59.975,1402986603,"274151322000054","019011112586793",0.00,21.80,0,300.87,305.98,0.0,0.0,0.000,154598.1,154598.1,12010,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402986703,688431.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688432.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688433.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688434.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688435.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688436.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688437.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688438.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688439.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688440.00
06/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402986603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402987484,688441.00
06/17/2014 02:45,0,0.000,ALERT,214.41,302.37,59.981,1402987503,"274151322000083","019011112586793",0.00,21.30,0,301.17,305.68,0.0,0.0,0.000,156610.7,156610.7,11925,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402987578,688442.00
06/17/2014 02:45,0,0.000,ALERT,215.09,302.68,59.981,1402987503,"274151322000076","019011112586793",0.00,21.30,0,300.87,305.68,0.0,0.0,0.000,160726.2,160726.2,11893,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402987581,688443.00
06/17/2014 02:45,0,0.000,ALERT,214.64,302.37,59.986,1402987503,"274151322000094","019011112586793",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,101196.3,101196.3,12200,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402987584,688444.00
06/17/2014 02:45,0,0.000,ALERT,214.41,302.37,59.975,1402987503,"274151322000052","019011112586793",0.00,21.80,0,300.87,305.68,0.0,0.0,0.000,156974.1,156974.1,11888,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402987587,688445.00
06/17/2014 02:45,0,0.000,ALERT,214.87,302.98,59.991,1402987503,"274151322000085","019011112586793",0.00,21.50,0,301.17,305.38,0.0,0.0,0.000,156049.7,156049.7,11862,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402987590,688446.00
06/17/2014 02:45,0,0.000,ALERT,214.64,301.77,60.007,1402987503,"274151322000087","019011112586793",0.00,22.30,0,300.27,304.78,0.0,0.0,0.000,149875.2,149875.2,11897,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402987593,688447.00
06/17/2014 02:45,0,0.000,ALERT,213.96,302.98,59.975,1402987503,"274151322000088","019011112586793",0.00,21.80,0,301.17,305.38,0.0,0.0,0.000,151236.0,151236.0,11893,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402987596,688448.00
06/17/2014 02:45,0,0.000,ALERT,214.64,303.88,59.986,1402987503,"274151322000095","019011112586793",0.00,21.00,0,302.07,306.28,0.0,0.0,0.000,159069.6,159069.6,11903,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402987599,688449.00
06/17/2014 02:45,0,0.000,ALERT,215.32,302.07,59.981,1402987503,"274151322000068","019011112586793",0.00,22.00,0,300.57,304.48,0.0,0.0,0.000,99167.2,99167.2,12288,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402987602,688450.00
06/17/2014 02:45,0,0.000,ALERT,214.41,303.58,59.991,1402987503,"274151322000054","019011112586793",0.00,21.80,0,300.87,305.98,0.0,0.0,0.000,154598.1,154598.1,12012,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402987605,688451.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688452.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688453.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688454.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688455.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688456.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688457.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688458.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688459.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688460.00
06/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402987503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402988384,688461.00
06/17/2014 03:00,0,0.000,ALERT,215.32,304.18,59.954,1402988403,"274151322000083","019011112586793",0.00,21.30,0,297.26,306.28,0.0,0.0,0.000,156610.7,156610.7,11927,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402988479,688462.00
06/17/2014 03:00,0,0.000,ALERT,215.77,303.88,59.959,1402988403,"274151322000076","019011112586793",0.00,21.50,0,297.26,306.28,0.0,0.0,0.000,160726.2,160726.2,11895,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402988482,688463.00
06/17/2014 03:00,0,0.000,ALERT,215.32,303.28,59.944,1402988403,"274151322000094","019011112586793",0.00,21.00,0,296.66,305.38,0.0,0.0,0.000,101196.3,101196.3,12202,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402988485,688464.00
06/17/2014 03:00,0,0.000,ALERT,215.32,304.48,59.959,1402988403,"274151322000052","019011112586793",0.00,21.80,0,296.96,306.28,0.0,0.0,0.000,156974.1,156974.1,11890,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402988488,688465.00
06/17/2014 03:00,0,0.000,ALERT,215.54,304.48,59.954,1402988403,"274151322000085","019011112586793",0.00,21.50,0,297.26,305.98,0.0,0.0,0.000,156049.7,156049.7,11864,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402988491,688466.00
06/17/2014 03:00,0,0.000,ALERT,215.32,303.88,59.949,1402988403,"274151322000087","019011112586793",0.00,22.30,0,296.36,305.38,0.0,0.0,0.000,149875.2,149875.2,11899,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402988493,688467.00
06/17/2014 03:00,0,0.000,ALERT,214.87,304.18,59.954,1402988403,"274151322000088","019011112586793",0.00,21.80,0,296.96,305.98,0.0,0.0,0.000,151236.0,151236.0,11895,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402988496,688468.00
06/17/2014 03:00,0,0.000,ALERT,215.32,305.38,59.944,1402988403,"274151322000095","019011112586793",0.00,21.00,0,298.17,306.88,0.0,0.0,0.000,159069.6,159069.6,11905,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402988499,688469.00
06/17/2014 03:00,0,0.000,ALERT,216.22,303.58,59.949,1402988403,"274151322000068","019011112586793",0.00,22.00,0,296.36,305.08,0.0,0.0,0.000,99167.2,99167.2,12290,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402988502,688470.00
06/17/2014 03:00,0,0.000,ALERT,215.32,305.38,59.954,1402988403,"274151322000054","019011112586793",0.00,21.80,0,296.66,306.58,0.0,0.0,0.000,154598.1,154598.1,12014,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402988505,688471.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688472.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688473.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688474.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688475.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688476.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688477.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688478.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688479.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688480.00
06/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402988403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402989284,688481.00
06/17/2014 03:15,0,0.000,ALERT,215.54,305.08,59.981,1402989303,"274151322000083","019011112586793",0.00,21.30,0,302.68,306.58,0.0,0.0,0.000,156610.7,156610.7,11929,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402989379,688482.00
06/17/2014 03:15,0,0.000,ALERT,216.00,304.18,59.981,1402989303,"274151322000076","019011112586793",0.00,21.30,0,302.37,306.28,0.0,0.0,0.000,160726.2,160726.2,11897,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989382,688483.00
06/17/2014 03:15,0,0.000,ALERT,215.54,303.88,59.981,1402989303,"274151322000094","019011112586793",0.00,21.00,0,301.77,305.68,0.0,0.0,0.000,101196.3,101196.3,12204,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989385,688484.00
06/17/2014 03:15,0,0.000,ALERT,215.32,305.08,59.986,1402989303,"274151322000052","019011112586793",0.00,21.80,0,302.37,306.28,0.0,0.0,0.000,156974.1,156974.1,11892,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989388,688485.00
06/17/2014 03:15,0,0.000,ALERT,215.77,304.18,59.981,1402989303,"274151322000085","019011112586793",0.00,21.50,0,302.37,306.28,0.0,0.0,0.000,156049.7,156049.7,11866,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989391,688486.00
06/17/2014 03:15,0,0.000,ALERT,215.54,304.18,59.981,1402989303,"274151322000087","019011112586793",0.00,22.30,0,301.47,305.38,0.0,0.0,0.000,149875.2,149875.2,11901,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989393,688487.00
06/17/2014 03:15,0,0.000,ALERT,215.09,304.48,59.981,1402989303,"274151322000088","019011112586793",0.00,21.80,0,302.37,305.98,0.0,0.0,0.000,151236.0,151236.0,11897,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989396,688488.00
06/17/2014 03:15,0,0.000,ALERT,215.77,305.38,59.981,1402989303,"274151322000095","019011112586793",0.00,21.00,0,303.58,306.88,0.0,0.0,0.000,159069.6,159069.6,11907,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989399,688489.00
06/17/2014 03:15,0,0.000,ALERT,216.22,303.58,59.981,1402989303,"274151322000068","019011112586793",0.00,22.00,0,302.07,305.38,0.0,0.0,0.000,99167.2,99167.2,12292,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989403,688490.00
06/17/2014 03:15,0,0.000,ALERT,215.77,305.08,59.981,1402989303,"274151322000054","019011112586793",0.00,21.80,0,302.37,306.58,0.0,0.0,0.000,154598.1,154598.1,12016,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402989405,688491.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688492.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688493.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688494.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688495.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688496.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688497.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688498.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688499.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688500.00
06/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402989303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402990183,688501.00
06/17/2014 03:30,0,0.000,ALERT,215.09,304.18,59.986,1402990203,"274151322000083","019011112586793",0.00,21.00,0,301.77,306.28,0.0,0.0,0.000,156610.7,156610.7,11931,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402990280,688502.00
06/17/2014 03:30,0,0.000,ALERT,215.54,303.58,59.986,1402990203,"274151322000076","019011112586793",0.00,21.30,0,301.47,305.98,0.0,0.0,0.000,160726.2,160726.2,11899,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402990282,688503.00
06/17/2014 03:30,0,0.000,ALERT,215.09,302.98,60.007,1402990203,"274151322000094","019011112586793",0.00,21.00,0,301.17,305.38,0.0,0.0,0.000,101196.3,101196.3,12206,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402990285,688504.00
06/17/2014 03:30,0,0.000,ALERT,214.87,303.88,59.981,1402990203,"274151322000052","019011112586793",0.00,21.50,0,301.17,306.28,0.0,0.0,0.000,156974.1,156974.1,11894,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402990288,688505.00
06/17/2014 03:30,0,0.000,ALERT,215.09,303.88,59.981,1402990203,"274151322000085","019011112586793",0.00,21.30,0,301.77,305.98,0.0,0.0,0.000,156049.7,156049.7,11868,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402990291,688506.00
06/17/2014 03:30,0,0.000,ALERT,215.09,302.37,59.981,1402990203,"274151322000087","019011112586793",0.00,22.30,0,300.87,305.68,0.0,0.0,0.000,149875.2,149875.2,11903,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402990294,688507.00
06/17/2014 03:30,0,0.000,ALERT,214.87,303.28,59.981,1402990203,"274151322000088","019011112586793",0.00,21.50,0,301.47,305.98,0.0,0.0,0.000,151236.0,151236.0,11899,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402990296,688508.00
06/17/2014 03:30,0,0.000,ALERT,215.09,304.48,59.981,1402990203,"274151322000095","019011112586793",0.00,21.00,0,302.68,306.88,0.0,0.0,0.000,159069.6,159069.6,11909,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402990299,688509.00
06/17/2014 03:30,0,0.000,ALERT,215.77,302.98,59.970,1402990203,"274151322000068","019011112586793",0.00,22.00,0,300.87,305.08,0.0,0.0,0.000,99167.2,99167.2,12294,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402990302,688510.00
06/17/2014 03:30,0,0.000,ALERT,214.87,303.28,59.965,1402990203,"274151322000054","019011112586793",0.00,21.80,0,301.47,306.28,0.0,0.0,0.000,154598.1,154598.1,12018,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402990305,688511.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688512.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688513.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688514.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688515.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688516.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688517.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688518.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688519.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688520.00
06/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402990203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991083,688521.00
06/17/2014 03:45,0,0.000,ALERT,215.77,303.88,59.986,1402991103,"274151322000083","019011112586793",0.00,21.30,0,301.17,305.98,0.0,0.0,0.000,156610.7,156610.7,11933,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402991181,688522.00
06/17/2014 03:45,0,0.000,ALERT,216.22,303.58,59.954,1402991103,"274151322000076","019011112586793",0.00,21.30,0,301.17,305.98,0.0,0.0,0.000,160726.2,160726.2,11901,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402991183,688523.00
06/17/2014 03:45,0,0.000,ALERT,215.54,303.58,59.975,1402991103,"274151322000094","019011112586793",0.00,21.00,0,300.87,305.08,0.0,0.0,0.000,101196.3,101196.3,12208,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402991186,688524.00
06/17/2014 03:45,0,0.000,ALERT,215.09,303.28,59.959,1402991103,"274151322000052","019011112586793",0.00,21.50,0,300.87,305.98,0.0,0.0,0.000,156974.1,156974.1,11896,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402991189,688525.00
06/17/2014 03:45,0,0.000,ALERT,215.77,303.88,59.959,1402991103,"274151322000085","019011112586793",0.00,21.30,0,301.17,305.68,0.0,0.0,0.000,156049.7,156049.7,11870,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402991192,688526.00
06/17/2014 03:45,0,0.000,ALERT,215.32,302.98,59.959,1402991103,"274151322000087","019011112586793",0.00,22.30,0,300.57,305.08,0.0,0.0,0.000,149875.2,149875.2,11905,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402991195,688527.00
06/17/2014 03:45,0,0.000,ALERT,214.19,302.68,59.928,1402991103,"274151322000088","019011112586793",0.00,21.50,0,301.17,305.38,0.0,0.0,0.000,151236.0,151236.0,11901,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402991198,688528.00
06/17/2014 03:45,0,0.000,ALERT,215.54,304.78,59.965,1402991103,"274151322000095","019011112586793",0.00,20.70,0,302.07,306.58,0.0,0.0,0.000,159069.6,159069.6,11911,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402991201,688529.00
06/17/2014 03:45,0,0.000,ALERT,216.22,303.28,59.959,1402991103,"274151322000068","019011112586793",0.00,21.80,0,300.57,304.78,0.0,0.0,0.000,99167.2,99167.2,12296,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402991204,688530.00
06/17/2014 03:45,0,0.000,ALERT,215.32,304.18,59.949,1402991103,"274151322000054","019011112586793",0.00,21.80,0,301.17,305.98,0.0,0.0,0.000,154598.1,154598.1,12020,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402991207,688531.00
