ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688532.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688533.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688534.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688535.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688536.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688537.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688538.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688539.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688540.00
06/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402991103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402991983,688541.00
06/17/2014 04:00,0,0.000,ALERT,214.87,304.18,59.981,1402992004,"274151322000083","019011112586793",0.00,21.00,0,300.87,306.28,0.0,0.0,0.000,156610.7,156610.7,11935,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992082,688542.00
06/17/2014 04:00,0,0.000,ALERT,215.77,303.58,59.981,1402992004,"274151322000076","019011112586793",0.00,21.30,0,300.57,306.28,0.0,0.0,0.000,160726.2,160726.2,11903,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992085,688543.00
06/17/2014 04:00,0,0.000,ALERT,215.32,302.68,59.975,1402992004,"274151322000094","019011112586793",0.00,21.00,0,300.57,305.38,0.0,0.0,0.000,101196.3,101196.3,12210,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992088,688544.00
06/17/2014 04:00,0,0.000,ALERT,214.87,302.98,59.975,1402992004,"274151322000052","019011112586793",0.00,21.30,0,300.57,306.28,0.0,0.0,0.000,156974.1,156974.1,11898,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992091,688545.00
06/17/2014 04:00,0,0.000,ALERT,215.32,302.98,59.981,1402992004,"274151322000085","019011112586793",0.00,21.30,0,300.87,305.98,0.0,0.0,0.000,156049.7,156049.7,11872,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402992094,688546.00
06/17/2014 04:00,0,0.000,ALERT,215.09,302.07,59.981,1402992004,"274151322000087","019011112586793",0.00,22.00,0,299.97,305.38,0.0,0.0,0.000,149875.2,149875.2,11907,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992096,688547.00
06/17/2014 04:00,0,0.000,ALERT,214.41,303.28,59.981,1402992004,"274151322000088","019011112586793",0.00,21.30,0,300.57,305.68,0.0,0.0,0.000,151236.0,151236.0,11903,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402992099,688548.00
06/17/2014 04:00,0,0.000,ALERT,214.87,304.48,59.975,1402992004,"274151322000095","019011112586793",0.00,20.70,0,301.77,306.58,0.0,0.0,0.000,159069.6,159069.6,11913,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992102,688549.00
06/17/2014 04:00,0,0.000,ALERT,215.54,302.37,59.981,1402992004,"274151322000068","019011112586793",0.00,21.80,0,300.27,305.08,0.0,0.0,0.000,99167.2,99167.2,12298,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402992105,688550.00
06/17/2014 04:00,0,0.000,ALERT,214.87,303.58,59.981,1402992004,"274151322000054","019011112586793",0.00,21.50,0,300.87,306.28,0.0,0.0,0.000,154598.1,154598.1,12022,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992108,688551.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688552.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688553.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688554.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688555.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688556.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688557.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688558.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688559.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688560.00
06/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402992004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402992886,688561.00
06/17/2014 04:15,0,0.000,ALERT,213.96,301.77,59.975,1402992904,"274151322000083","019011112586793",0.00,21.00,0,300.27,305.68,0.0,0.0,0.000,156610.7,156610.7,11937,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992981,688562.00
06/17/2014 04:15,0,0.000,ALERT,214.19,301.17,59.975,1402992904,"274151322000076","019011112586793",0.00,21.30,0,299.97,305.38,0.0,0.0,0.000,160726.2,160726.2,11905,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992984,688563.00
06/17/2014 04:15,0,0.000,ALERT,214.19,301.47,59.959,1402992904,"274151322000094","019011112586793",0.00,20.70,0,299.67,304.78,0.0,0.0,0.000,101196.3,101196.3,12212,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992987,688564.00
06/17/2014 04:15,0,0.000,ALERT,213.51,301.77,59.970,1402992904,"274151322000052","019011112586793",0.00,21.30,0,299.97,305.68,0.0,0.0,0.000,156974.1,156974.1,11900,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992990,688565.00
06/17/2014 04:15,0,0.000,ALERT,214.19,301.77,59.981,1402992904,"274151322000085","019011112586793",0.00,21.00,0,300.27,305.38,0.0,0.0,0.000,156049.7,156049.7,11874,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992993,688566.00
06/17/2014 04:15,0,0.000,ALERT,213.96,300.87,59.981,1402992904,"274151322000087","019011112586793",0.00,22.00,0,299.37,304.78,0.0,0.0,0.000,149875.2,149875.2,11909,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402992996,688567.00
06/17/2014 04:15,0,0.000,ALERT,213.29,301.47,59.970,1402992904,"274151322000088","019011112586793",0.00,21.30,0,299.97,305.38,0.0,0.0,0.000,151236.0,151236.0,11905,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402992999,688568.00
06/17/2014 04:15,0,0.000,ALERT,213.74,302.37,59.981,1402992904,"274151322000095","019011112586793",0.00,20.70,0,301.17,306.28,0.0,0.0,0.000,159069.6,159069.6,11915,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993002,688569.00
06/17/2014 04:15,0,0.000,ALERT,214.64,300.87,59.954,1402992904,"274151322000068","019011112586793",0.00,21.80,0,299.37,304.48,0.0,0.0,0.000,99167.2,99167.2,12300,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993005,688570.00
06/17/2014 04:15,0,0.000,ALERT,213.74,301.17,59.981,1402992904,"274151322000054","019011112586793",0.00,21.50,0,299.97,305.68,0.0,0.0,0.000,154598.1,154598.1,12024,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993007,688571.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688572.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688573.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688574.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688575.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688576.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688577.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688578.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688579.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688580.00
06/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402992904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402993785,688581.00
06/17/2014 04:30,0,0.000,ALERT,213.96,302.07,59.959,1402993803,"274151322000083","019011112586793",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,156610.7,156610.7,11939,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993878,688582.00
06/17/2014 04:30,0,0.000,ALERT,214.41,301.47,59.954,1402993803,"274151322000076","019011112586793",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,160726.2,160726.2,11907,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402993880,688583.00
06/17/2014 04:30,0,0.000,ALERT,213.96,301.17,59.986,1402993803,"274151322000094","019011112586793",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,101196.3,101196.3,12214,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993883,688584.00
06/17/2014 04:30,0,0.000,ALERT,213.51,300.87,59.970,1402993803,"274151322000052","019011112586793",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,156974.1,156974.1,11902,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993886,688585.00
06/17/2014 04:30,0,0.000,ALERT,213.96,301.47,59.922,1402993803,"274151322000085","019011112586793",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,156049.7,156049.7,11876,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993889,688586.00
06/17/2014 04:30,0,0.000,ALERT,213.74,300.57,59.965,1402993803,"274151322000087","019011112586793",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,149875.2,149875.2,11911,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993892,688587.00
06/17/2014 04:30,0,0.000,ALERT,213.51,301.77,59.959,1402993803,"274151322000088","019011112586793",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,151236.0,151236.0,11907,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993894,688588.00
06/17/2014 04:30,0,0.000,ALERT,213.74,302.37,59.965,1402993803,"274151322000095","019011112586793",0.00,20.30,0,300.57,303.88,0.0,0.0,0.000,159069.6,159069.6,11917,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993898,688589.00
06/17/2014 04:30,0,0.000,ALERT,214.41,300.57,59.986,1402993803,"274151322000068","019011112586793",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,99167.2,99167.2,12302,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993900,688590.00
06/17/2014 04:30,0,0.000,ALERT,213.74,302.07,59.959,1402993803,"274151322000054","019011112586793",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,154598.1,154598.1,12026,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402993903,688591.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688592.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688593.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688594.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688595.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688596.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688597.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688598.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688599.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688600.00
06/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402993803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402994683,688601.00
06/17/2014 04:45,0,0.000,ALERT,213.51,301.47,59.991,1402994703,"274151322000083","019011112586793",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,156610.7,156610.7,11941,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402994777,688602.00
06/17/2014 04:45,0,0.000,ALERT,213.96,301.17,59.986,1402994703,"274151322000076","019011112586793",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,160726.2,160726.2,11909,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402994780,688603.00
06/17/2014 04:45,0,0.000,ALERT,213.51,300.87,59.981,1402994703,"274151322000094","019011112586793",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,101196.3,101196.3,12216,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402994783,688604.00
06/17/2014 04:45,0,0.000,ALERT,213.29,301.47,59.986,1402994703,"274151322000052","019011112586793",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,156974.1,156974.1,11904,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402994786,688605.00
06/17/2014 04:45,0,0.000,ALERT,213.51,301.17,59.981,1402994703,"274151322000085","019011112586793",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,156049.7,156049.7,11878,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402994789,688606.00
06/17/2014 04:45,0,0.000,ALERT,213.51,300.27,59.949,1402994703,"274151322000087","019011112586793",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,149875.2,149875.2,11913,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402994791,688607.00
06/17/2014 04:45,0,0.000,ALERT,213.06,301.17,59.991,1402994703,"274151322000088","019011112586793",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,151236.0,151236.0,11909,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402994794,688608.00
06/17/2014 04:45,0,0.000,ALERT,213.51,302.07,59.996,1402994703,"274151322000095","019011112586793",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,159069.6,159069.6,11919,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402994797,688609.00
06/17/2014 04:45,0,0.000,ALERT,213.96,300.27,59.996,1402994703,"274151322000068","019011112586793",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,99167.2,99167.2,12304,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402994800,688610.00
06/17/2014 04:45,0,0.000,ALERT,213.06,301.47,59.996,1402994703,"274151322000054","019011112586793",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,154598.1,154598.1,12028,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402994803,688611.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688612.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688613.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688614.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688615.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688616.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688617.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688618.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688619.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688620.00
06/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402994703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402995584,688621.00
06/17/2014 05:00,0,0.000,ALERT,213.74,301.77,59.954,1402995603,"274151322000083","019011112586793",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,156610.7,156610.7,11943,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402995678,688622.00
06/17/2014 05:00,0,0.000,ALERT,213.96,300.57,59.949,1402995603,"274151322000076","019011112586793",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,160726.2,160726.2,11911,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402995681,688623.00
06/17/2014 05:00,0,0.000,ALERT,213.51,300.87,59.949,1402995603,"274151322000094","019011112586793",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,101196.3,101196.3,12218,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402995684,688624.00
06/17/2014 05:00,0,0.000,ALERT,213.29,301.47,59.975,1402995603,"274151322000052","019011112586793",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,156974.1,156974.1,11906,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402995686,688625.00
06/17/2014 05:00,0,0.000,ALERT,213.74,300.87,59.954,1402995603,"274151322000085","019011112586793",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,156049.7,156049.7,11880,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402995689,688626.00
06/17/2014 05:00,0,0.000,ALERT,213.74,300.57,59.949,1402995603,"274151322000087","019011112586793",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,149875.2,149875.2,11915,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402995692,688627.00
06/17/2014 05:00,0,0.000,ALERT,213.29,301.47,59.954,1402995603,"274151322000088","019011112586793",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,151236.0,151236.0,11911,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402995695,688628.00
06/17/2014 05:00,0,0.000,ALERT,213.51,302.07,59.954,1402995603,"274151322000095","019011112586793",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,159069.6,159069.6,11921,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402995698,688629.00
06/17/2014 05:00,0,0.000,ALERT,214.41,300.57,59.954,1402995603,"274151322000068","019011112586793",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,99167.2,99167.2,12306,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402995701,688630.00
06/17/2014 05:00,0,0.000,ALERT,213.74,300.87,59.959,1402995603,"274151322000054","019011112586793",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,154598.1,154598.1,12030,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402995703,688631.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688632.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688633.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688634.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688635.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688636.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688637.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688638.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688639.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688640.00
06/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402995603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402996484,688641.00
06/17/2014 05:15,0,0.000,ALERT,213.74,301.47,59.928,1402996503,"274151322000083","019011112586793",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,156610.7,156610.7,11945,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402996578,688642.00
06/17/2014 05:15,0,0.000,ALERT,214.41,301.17,59.959,1402996503,"274151322000076","019011112586793",0.00,20.70,0,298.47,304.18,0.0,0.0,0.000,160726.2,160726.2,11913,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402996581,688643.00
06/17/2014 05:15,0,0.000,ALERT,213.96,301.47,59.933,1402996503,"274151322000094","019011112586793",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,101196.3,101196.3,12220,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402996583,688644.00
06/17/2014 05:15,0,0.000,ALERT,213.74,301.77,59.959,1402996503,"274151322000052","019011112586793",0.00,20.70,0,298.47,304.18,0.0,0.0,0.000,156974.1,156974.1,11908,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402996586,688645.00
06/17/2014 05:15,0,0.000,ALERT,213.74,301.77,59.954,1402996503,"274151322000085","019011112586793",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,156049.7,156049.7,11882,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402996589,688646.00
06/17/2014 05:15,0,0.000,ALERT,213.74,301.47,59.954,1402996503,"274151322000087","019011112586793",0.00,21.50,0,298.17,303.28,0.0,0.0,0.000,149875.2,149875.2,11917,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402996592,688647.00
06/17/2014 05:15,0,0.000,ALERT,213.51,302.37,59.944,1402996503,"274151322000088","019011112586793",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,151236.0,151236.0,11913,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402996595,688648.00
06/17/2014 05:15,0,0.000,ALERT,213.96,302.68,59.965,1402996503,"274151322000095","019011112586793",0.00,20.00,0,299.67,304.78,0.0,0.0,0.000,159069.6,159069.6,11923,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402996597,688649.00
06/17/2014 05:15,0,0.000,ALERT,214.64,300.87,59.965,1402996503,"274151322000068","019011112586793",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,99167.2,99167.2,12308,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402996600,688650.00
06/17/2014 05:15,0,0.000,ALERT,213.96,301.47,59.959,1402996503,"274151322000054","019011112586793",0.00,21.00,0,298.77,304.18,0.0,0.0,0.000,154598.1,154598.1,12032,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402996603,688651.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688652.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688653.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688654.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688655.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688656.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688657.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688658.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688659.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688660.00
06/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402996503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402997384,688661.00
06/17/2014 05:30,0,0.000,ALERT,213.74,301.77,59.954,1402997403,"274151322000083","019011112586793",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,156610.7,156610.7,11947,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402997478,688662.00
06/17/2014 05:30,0,0.000,ALERT,214.19,300.87,59.959,1402997403,"274151322000076","019011112586793",0.00,20.30,0,298.17,303.88,0.0,0.0,0.000,160726.2,160726.2,11915,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402997482,688663.00
06/17/2014 05:30,0,0.000,ALERT,213.74,300.87,59.954,1402997403,"274151322000094","019011112586793",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,101196.3,101196.3,12222,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402997484,688664.00
06/17/2014 05:30,0,0.000,ALERT,213.51,301.47,59.954,1402997403,"274151322000052","019011112586793",0.00,20.70,0,298.17,303.88,0.0,0.0,0.000,156974.1,156974.1,11910,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402997487,688665.00
06/17/2014 05:30,0,0.000,ALERT,213.96,301.47,59.949,1402997403,"274151322000085","019011112586793",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,156049.7,156049.7,11884,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402997490,688666.00
06/17/2014 05:30,0,0.000,ALERT,213.74,300.87,59.959,1402997403,"274151322000087","019011112586793",0.00,21.50,0,297.57,302.98,0.0,0.0,0.000,149875.2,149875.2,11919,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402997493,688667.00
06/17/2014 05:30,0,0.000,ALERT,213.51,301.77,59.949,1402997403,"274151322000088","019011112586793",0.00,20.70,0,298.17,303.58,0.0,0.0,0.000,151236.0,151236.0,11915,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402997496,688668.00
06/17/2014 05:30,0,0.000,ALERT,213.74,302.37,59.944,1402997403,"274151322000095","019011112586793",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,159069.6,159069.6,11925,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402997499,688669.00
06/17/2014 05:30,0,0.000,ALERT,214.64,300.87,59.949,1402997403,"274151322000068","019011112586793",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,99167.2,99167.2,12310,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402997502,688670.00
06/17/2014 05:30,0,0.000,ALERT,213.74,302.07,59.954,1402997403,"274151322000054","019011112586793",0.00,21.00,0,298.17,303.88,0.0,0.0,0.000,154598.1,154598.1,12034,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402997504,688671.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688672.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688673.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688674.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688675.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688676.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688677.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688678.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688679.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688680.00
06/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402997403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402998284,688681.00
06/17/2014 05:45,0,0.000,ALERT,213.51,302.07,59.975,1402998303,"274151322000083","019011112586793",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,156610.7,156610.7,11949,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998378,688682.00
06/17/2014 05:45,0,0.000,ALERT,213.96,301.17,59.981,1402998303,"274151322000076","019011112586793",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,160726.2,160726.2,11917,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998380,688683.00
06/17/2014 05:45,0,0.000,ALERT,213.51,300.27,59.981,1402998303,"274151322000094","019011112586793",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,101196.3,101196.3,12224,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998383,688684.00
06/17/2014 05:45,0,0.000,ALERT,213.29,300.87,59.975,1402998303,"274151322000052","019011112586793",0.00,20.70,0,299.07,304.18,0.0,0.0,0.000,156974.1,156974.1,11912,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998386,688685.00
06/17/2014 05:45,0,0.000,ALERT,213.74,301.17,59.981,1402998303,"274151322000085","019011112586793",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,156049.7,156049.7,11886,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998390,688686.00
