ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 05:45,0,0.000,ALERT,213.74,300.27,59.986,1402998303,"274151322000087","019011112586793",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,149875.2,149875.2,11921,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998392,688687.00
06/17/2014 05:45,0,0.000,ALERT,213.29,301.47,59.981,1402998303,"274151322000088","019011112586793",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,151236.0,151236.0,11917,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998395,688688.00
06/17/2014 05:45,0,0.000,ALERT,213.74,302.07,59.986,1402998303,"274151322000095","019011112586793",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,159069.6,159069.6,11927,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998398,688689.00
06/17/2014 05:45,0,0.000,ALERT,214.41,300.27,59.986,1402998303,"274151322000068","019011112586793",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,99167.2,99167.2,12312,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402998401,688690.00
06/17/2014 05:45,0,0.000,ALERT,213.51,301.47,59.991,1402998303,"274151322000054","019011112586793",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,154598.1,154598.1,12036,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402998404,688691.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688692.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688693.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688694.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688695.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688696.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688697.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688698.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688699.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688700.00
06/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402998303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402999184,688701.00
06/17/2014 06:00,0,0.020,ALERT,214.41,301.77,59.949,1402999204,"274151322000083","019011112586793",26.48,19.80,0,287.65,305.08,0.0,0.0,0.000,156610.7,156610.7,11951,0,0,0,L,1151911521,1,122.68,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1402999278,688702.00
06/17/2014 06:00,0,0.018,ALERT,214.64,301.47,59.949,1402999204,"274151322000076","019011112586793",27.47,20.00,0,287.35,304.78,0.0,0.0,0.000,160726.2,160726.2,11919,0,0,0,L,1151911521,1,123.14,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1402999280,688703.00
06/17/2014 06:00,0,0.000,ALERT,214.19,301.47,59.970,1402999204,"274151322000094","019011112586793",0.00,19.80,0,287.05,303.88,0.0,0.0,0.000,101196.3,101196.3,12226,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402999283,688704.00
06/17/2014 06:00,0,0.043,ALERT,213.74,302.37,59.959,1402999204,"274151322000052","019011112586793",26.70,20.30,0,287.35,305.08,0.0,0.0,0.000,156974.1,156974.1,11914,0,0,0,L,1151911521,1,122.46,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402999286,688705.00
06/17/2014 06:00,0,0.020,ALERT,214.41,302.37,59.949,1402999204,"274151322000085","019011112586793",26.86,20.00,0,287.65,304.78,0.0,0.0,0.000,156049.7,156049.7,11888,0,0,0,L,1151911521,1,123.14,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1402999289,688706.00
06/17/2014 06:00,0,0.031,ALERT,213.96,301.17,59.949,1402999204,"274151322000087","019011112586793",25.96,21.00,0,286.74,304.18,0.0,0.0,0.000,149875.2,149875.2,11923,0,0,0,L,1151911521,1,122.68,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1402999292,688707.00
06/17/2014 06:00,0,0.008,ALERT,213.51,302.07,59.949,1402999204,"274151322000088","019011112586793",25.43,20.30,0,287.35,304.48,0.0,0.0,0.000,151236.0,151236.0,11919,0,0,0,L,1151911521,1,123.14,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402999295,688708.00
06/17/2014 06:00,0,0.012,ALERT,213.74,302.98,59.944,1402999204,"274151322000095","019011112586793",26.88,19.50,0,288.85,305.38,0.0,0.0,0.000,159069.6,159069.6,11929,0,0,0,L,1151911521,1,123.14,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402999297,688709.00
06/17/2014 06:00,0,0.000,ALERT,214.87,301.17,59.944,1402999204,"274151322000068","019011112586793",0.00,21.00,0,287.05,303.58,0.0,0.0,0.000,99167.2,99167.2,12314,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402999300,688710.00
06/17/2014 06:00,0,0.016,ALERT,213.96,301.47,59.965,1402999204,"274151322000054","019011112586793",26.96,20.70,0,287.65,305.08,0.0,0.0,0.000,154598.1,154598.1,12038,0,0,0,L,1151911521,1,122.68,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402999303,688711.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688712.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688713.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688714.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688715.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688716.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688717.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688718.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688719.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688720.00
06/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402999204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000084,688721.00
06/17/2014 06:15,0,0.131,ALERT,214.41,339.34,59.981,1403000103,"274151322000083","019011112586793",25.25,21.00,0,299.67,347.76,3.4,1.3,0.004,156610.7,156610.7,11953,0,0,0,L,1151911521,1,122.68,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1403000177,688722.00
06/17/2014 06:15,0,0.137,ALERT,214.64,340.25,59.986,1403000103,"274151322000076","019011112586793",26.26,21.30,0,299.37,348.66,3.7,1.6,0.009,160726.3,160726.3,11921,0,0,0,L,1151911521,1,122.91,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1403000180,688723.00
06/17/2014 06:15,0,0.070,ALERT,214.19,340.55,59.986,1403000103,"274151322000094","019011112586793",29.46,20.30,0,299.37,385.03,2.1,0.2,0.000,101196.3,101196.3,12228,0,0,0,L,1151911521,1,122.68,123.59,0002,16,0,0,0,0,0,0,114,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1403000183,688724.00
06/17/2014 06:15,0,0.152,ALERT,213.96,339.65,59.981,1403000103,"274151322000052","019011112586793",25.74,21.30,0,299.07,354.97,4.0,2.0,0.000,156974.3,156974.3,11916,0,0,0,L,1151911521,1,122.23,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1403000185,688725.00
06/17/2014 06:15,0,0.129,ALERT,214.41,340.55,60.018,1403000103,"274151322000085","019011112586793",26.12,21.00,0,299.67,343.85,3.4,1.4,0.004,156049.7,156049.7,11890,0,0,0,L,1151911521,1,123.14,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1403000188,688726.00
06/17/2014 06:15,0,0.139,ALERT,214.19,341.15,59.975,1403000103,"274151322000087","019011112586793",25.21,22.00,0,298.77,352.87,3.5,1.5,0.009,149875.3,149875.3,11925,0,0,0,L,1151911521,1,123.14,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1403000191,688727.00
06/17/2014 06:15,0,0.117,ALERT,213.96,338.74,59.981,1403000103,"274151322000088","019011112586793",24.25,21.50,0,299.37,348.06,2.9,0.9,0.000,151236.0,151236.0,11921,0,0,0,L,1151911521,1,123.14,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1403000194,688728.00
06/17/2014 06:15,0,0.131,ALERT,214.19,340.25,59.991,1403000103,"274151322000095","019011112586793",25.80,20.70,0,300.57,368.20,3.4,1.4,0.013,159069.7,159069.7,11931,0,0,0,L,1151911521,1,122.91,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1403000197,688729.00
06/17/2014 06:15,0,0.092,ALERT,214.64,340.85,59.975,1403000103,"274151322000068","019011112586793",29.74,21.80,0,299.07,385.63,2.8,0.7,0.000,99167.3,99167.3,12316,0,0,0,L,1151911521,1,122.91,123.59,0002,19,0,0,0,0,0,0,120,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1403000200,688730.00
06/17/2014 06:15,0,0.133,ALERT,214.19,338.14,59.981,1403000103,"274151322000054","019011112586793",25.15,21.80,0,299.37,347.76,3.4,1.4,0.013,154598.2,154598.2,12040,0,0,0,L,1151911521,1,122.91,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1403000202,688731.00
06/17/2014 06:15,1,0.009,ACTIVE_NO_POWER,214.3,386.26,60.03,1403000103,"033051125000118","019011112586793",42.46,18,0.000,321.46,440.23,0.3,0.0,0.000,341310.20000006,341310.50000007,40,0,0,0,L,2361,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000577,688732.00
06/17/2014 06:15,1,0.149,ALERT,214.4,378.54,60.03,1403000103,"033051125000150","019011112586793",37.23,18,0.000,318.53,441.08,5.5,0.0,0.000,344221.49999962,344222.69999962,55,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403000875,688733.00
06/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403000103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000983,688734.00
06/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403000103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000983,688735.00
06/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403000103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000983,688736.00
06/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403000103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000983,688737.00
06/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403000103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000983,688738.00
06/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403000103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000983,688739.00
06/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403000103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000983,688740.00
06/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403000103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403000983,688741.00
06/17/2014 06:30,1,0.156,ACTIVE,214.3,335.56,60.00,1403001004,"033051125000118","019011112586793",37.97,19,0.137,319.33,442.60,5.8,11.6,0.054,341310.50000007,341310.80000008,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001073,688742.00
06/17/2014 06:30,1,0.173,ACTIVE,214.1,344.10,60.03,1403001004,"033051125000150","019011112586793",36.49,19,0.133,318.30,442.08,6.3,14.0,0.008,344222.69999962,344222.79999962,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001075,688743.00
06/17/2014 06:30,0,0.258,ACTIVE,214.41,341.15,59.965,1403001004,"274151322000083","019011112586793",26.32,21.80,0,325.52,355.88,6.9,4.7,0.035,156611.5,156611.5,11955,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001077,688744.00
06/17/2014 06:30,0,0.268,ACTIVE,214.87,340.55,59.970,1403001004,"274151322000076","019011112586793",27.71,22.30,0,337.54,346.26,7.5,5.3,0.035,160727.2,160727.2,11923,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001079,688745.00
06/17/2014 06:30,0,0.160,ALERT,214.41,357.08,59.965,1403001004,"274151322000094","019011112586793",33.30,21.50,0,300.27,391.64,5.4,3.3,0.027,101196.7,101196.7,12230,0,0,0,L,1151911521,1,122.46,123.81,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001081,688746.00
06/17/2014 06:30,0,0.275,ACTIVE,214.19,340.25,59.965,1403001004,"274151322000052","019011112586793",27.21,22.30,0,328.22,353.47,7.6,5.4,0.040,156975.2,156975.2,11918,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001083,688747.00
06/17/2014 06:30,0,0.258,ACTIVE,214.64,340.85,59.959,1403001004,"274151322000085","019011112586793",26.42,21.80,0,330.03,352.87,6.9,4.8,0.031,156050.5,156050.5,11892,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001085,688748.00
06/17/2014 06:30,0,0.256,ACTIVE,214.64,340.85,59.965,1403001004,"274151322000087","019011112586793",26.54,23.00,0,324.92,356.18,6.9,4.8,0.027,149876.1,149876.1,11927,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001087,688749.00
06/17/2014 06:30,0,0.240,ACTIVE,213.96,340.25,59.959,1403001004,"274151322000088","019011112586793",25.88,22.00,0,330.33,351.07,6.3,4.2,0.035,151236.6,151236.6,11923,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001089,688750.00
06/17/2014 06:30,0,0.266,ACTIVE,214.41,340.55,59.954,1403001004,"274151322000095","019011112586793",26.54,21.80,0,333.63,349.26,7.1,4.9,0.035,159070.5,159070.5,11933,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001091,688751.00
06/17/2014 06:30,0,0.180,ACTIVE,215.32,367.90,59.959,1403001004,"274151322000068","019011112586793",34.47,22.80,0,299.67,390.14,6.2,4.1,0.018,99167.8,99167.8,12318,0,0,0,L,1151911521,1,122.91,123.81,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001093,688752.00
06/17/2014 06:30,0,0.254,ACTIVE,214.19,340.25,59.954,1403001004,"274151322000054","019011112586793",26.78,22.50,0,330.63,349.56,6.9,4.7,0.035,154599.0,154599.0,12042,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001095,688753.00
06/17/2014 06:30,1,0.084,ALERT,213.8,305.33,60.00,1403001004,"040051121000116","019011112586793",28.32,17,0.000,304.64,311.18,2.3,0.0,0.000,309910.19999995,309910.19999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403001100,688754.00
06/17/2014 06:30,1,0.060,ALERT,214.3,304.29,60.00,1403001004,"040051121000068","019011112586793",25.74,17,0.000,303.57,310.53,1.5,0.0,0.000,312961.80000007,312961.90000009,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403001102,688755.00
06/17/2014 06:30,1,0.052,ALERT,213.5,304.63,60.00,1403001004,"040051121000185","019011112586793",27.26,17,0.000,303.81,310.92,1.4,0.0,0.000,309382.10000009,309382.20000009,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403001105,688756.00
06/17/2014 06:30,1,0.137,ALERT,213.7,305.78,60.00,1403001004,"040051121000095","019011112586793",25.40,17,0.000,303.12,309.91,3.4,0.0,0.000,293431.59999999,293431.79999998,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403001112,688757.00
06/17/2014 06:30,1,0.139,ALERT,214.4,347.57,60.00,1403001004,"033051125000135","019011112586793",32.88,19,0.140,321.45,440.80,4.5,7.2,0.000,263195.7999999,263196.59999991,72,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403001174,688758.00
06/17/2014 06:30,1,0.154,ALERT,214.1,408.31,60.03,1403001004,"033051125000132","019011112586793",33.25,19,0.000,321.66,438.55,5.1,0.0,0.000,267383.29999953,267384.09999953,70,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403001189,688759.00
06/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403001004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001884,688760.00
06/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403001004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001884,688761.00
06/17/2014 06:45,1,0.205,ACTIVE_NO_POWER,213.3,418.50,60.00,1403001903,"040051121000095","019011112586793",25.52,19,0.000,303.20,437.19,5.2,0.0,0.000,293431.79999998,293431.79999998,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001922,688762.00
06/17/2014 06:45,1,0.210,ACTIVE_NO_POWER,214.4,428.14,60.03,1403001903,"033051125000132","019011112586793",32.44,19,0.000,315.64,439.99,6.7,0.0,0.000,267384.09999953,267384.79999953,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001924,688763.00
06/17/2014 06:45,1,0.193,ACTIVE,213.5,325.33,60.00,1403001903,"033051125000135","019011112586793",32.68,20,0.136,319.15,440.67,6.2,6.4,0.228,263196.59999991,263197.19999987,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001926,688764.00
06/17/2014 06:45,1,0.310,ACTIVE_NO_POWER,214.6,415.99,60.03,1403001903,"040051121000068","019011112586793",21.56,19,0.000,303.61,439.68,6.5,0.0,0.000,312961.90000009,312962.2000001,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001937,688765.00
06/17/2014 06:45,1,0.229,ACTIVE_NO_POWER,214.1,417.54,60.00,1403001903,"033051125000118","019011112586793",38.06,20,0.000,316.73,444.00,8.6,0.0,0.000,341310.80000008,341311.9000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001939,688766.00
06/17/2014 06:45,1,0.238,ACTIVE_NO_POWER,213.5,408.17,60.00,1403001903,"033051125000150","019011112586793",37.92,20,0.000,317.03,443.96,9.0,0.0,0.000,344222.79999962,344223.79999962,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001941,688767.00
06/17/2014 06:45,0,0.342,ACTIVE,215.32,342.65,59.959,1403001903,"274151322000083","019011112586793",27.35,22.80,0,336.94,347.16,9.6,7.3,0.044,156612.9,156612.9,11956,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001952,688768.00
06/17/2014 06:45,0,0.371,ACTIVE,215.77,343.85,59.975,1403001903,"274151322000076","019011112586793",27.83,23.30,0,338.44,347.46,10.4,8.1,0.062,160728.8,160728.8,11924,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001953,688769.00
06/17/2014 06:45,0,0.217,ACTIVE,215.09,391.64,59.970,1403001903,"274151322000094","019011112586793",36.90,23.30,0,338.74,405.17,8.2,5.9,0.040,101197.9,101197.9,12232,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001955,688770.00
06/17/2014 06:45,0,0.346,ACTIVE,215.32,342.35,59.959,1403001903,"274151322000085","019011112586793",27.37,22.50,0,338.14,347.16,9.6,7.3,0.053,156052.0,156052.0,11893,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001959,688771.00
06/17/2014 06:45,0,0.350,ACTIVE,215.32,342.05,59.965,1403001903,"274151322000087","019011112586793",26.86,23.80,0,336.94,347.46,9.5,7.3,0.049,149877.5,149877.5,11928,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001961,688772.00
06/17/2014 06:45,0,0.328,ACTIVE,215.09,342.35,59.970,1403001903,"274151322000088","019011112586793",26.88,22.80,0,337.24,346.86,8.9,6.7,0.053,151237.9,151237.9,11924,0,0,0,L,1151911521,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001963,688773.00
06/17/2014 06:45,0,0.355,ACTIVE,215.32,342.65,59.975,1403001903,"274151322000095","019011112586793",27.49,22.50,0,337.24,347.16,9.9,7.7,0.049,159072.0,159072.0,11934,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001964,688774.00
06/17/2014 06:45,0,0.238,ACTIVE,216.00,389.24,59.965,1403001903,"274151322000068","019011112586793",36.56,24.50,0,340.25,411.48,8.9,6.7,0.049,99169.1,99169.1,12319,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001966,688775.00
06/17/2014 06:45,0,0.350,ACTIVE,215.09,342.35,59.970,1403001903,"274151322000054","019011112586793",26.98,23.30,0,336.34,347.16,9.6,7.3,0.057,154600.5,154600.5,12043,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001968,688776.00
06/17/2014 06:45,1,0.323,ALERT,214.2,357.07,60.00,1403001903,"040051121000097","019011112586793",23.21,20,0.138,303.63,442.21,7.3,11.9,0.002,326532.59999991,326533.19999991,97,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403001973,688777.00
06/17/2014 06:45,1,0.352,ACTIVE,213.9,356.19,60.03,1403001903,"040051121000116","019011112586793",23.42,19,0.140,304.68,439.30,8.1,10.7,0.001,309910.19999995,309910.49999995,18,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001975,688778.00
06/17/2014 06:45,1,0.298,ACTIVE_NO_POWER,214.1,406.86,60.03,1403001903,"040051121000185","019011112586793",22.36,19,0.000,317.80,438.97,6.5,0.0,0.000,309382.20000009,309382.60000009,26,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001977,688779.00
06/17/2014 06:45,0,0.369,ACTIVE,214.87,344.45,59.975,1403001903,"274151322000052","019011112586793",27.55,23.30,0,336.64,347.46,10.4,8.1,0.053,156976.9,156976.9,11919,0,0,0,L,1151911521,2,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403001979,688780.00
06/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403001903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002783,688781.00
06/17/2014 07:00,1,0.327,ACTIVE_NO_POWER,213.1,396.25,60.03,1403002803,"040051121000097","019011112586793",23.56,21,0.000,319.19,442.38,7.5,0.0,0.000,326533.19999991,326534.09999991,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002814,688782.00
06/17/2014 07:00,1,0.412,ACTIVE,212.8,319.68,60.03,1403002803,"040051121000095","019011112586793",21.66,20,0.006,315.57,437.67,8.8,10.9,0.245,293431.79999998,293432.70000002,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002816,688783.00
06/17/2014 07:00,1,0.227,ACTIVE,213.2,366.51,60.03,1403002803,"033051125000132","019011112586793",32.45,20,0.138,317.85,440.33,7.3,13.7,0.000,267384.79999953,267385.89999953,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002819,688784.00
06/17/2014 07:00,1,0.216,ACTIVE,213.4,342.43,60.03,1403002803,"033051125000135","019011112586793",32.18,21,0.143,316.93,440.54,6.9,14.6,0.017,263197.19999987,263198.29999989,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002821,688785.00
06/17/2014 07:00,1,0.369,ACTIVE,213.1,347.77,60.03,1403002803,"040051121000116","019011112586793",23.41,20,0.142,317.27,439.36,8.5,14.2,0.007,309910.49999995,309911.39999995,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002823,688786.00
06/17/2014 07:00,1,0.326,ACTIVE_NO_POWER,213.2,411.05,60.03,1403002803,"040051121000068","019011112586793",22.03,20,0.000,316.96,440.59,7.0,0.0,0.000,312962.2000001,312963.2000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002825,688787.00
06/17/2014 07:00,1,0.248,ACTIVE_NO_POWER,212.9,416.81,60.03,1403002803,"033051125000118","019011112586793",37.71,20,0.000,318.45,444.74,9.3,0.0,0.000,341311.9000001,341313.50000006,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002828,688788.00
06/17/2014 07:00,1,0.256,ACTIVE,212.8,387.56,60.03,1403002803,"033051125000150","019011112586793",37.43,20,0.105,316.34,443.97,9.5,13.9,0.000,344223.79999962,344225.39999962,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002830,688789.00
06/17/2014 07:00,1,0.319,ACTIVE,213.3,342.68,60.00,1403002803,"040051121000185","019011112586793",23.22,20,0.134,318.67,439.97,7.3,14.0,0.009,309382.60000009,309383.20000009,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002832,688790.00
06/17/2014 07:00,0,0.365,ACTIVE,214.41,340.25,59.981,1403002803,"274151322000083","019011112586793",27.02,23.50,0,336.34,347.46,10.1,7.8,0.062,156614.8,156614.8,11957,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002834,688791.00
06/17/2014 07:00,0,0.391,ACTIVE,214.87,342.05,59.970,1403002803,"274151322000076","019011112586793",27.89,23.80,0,337.84,347.76,11.1,8.8,0.066,160731.0,160731.0,11925,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002836,688792.00
06/17/2014 07:00,0,0.234,ACTIVE,214.41,382.63,59.965,1403002803,"274151322000094","019011112586793",35.76,24.30,0,338.74,405.17,8.5,6.3,0.049,101199.4,101199.4,12233,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002837,688793.00
06/17/2014 07:00,0,0.395,ACTIVE,213.96,340.85,59.959,1403002803,"274151322000052","019011112586793",27.21,24.00,0,335.74,347.76,10.8,8.5,0.057,156978.9,156978.9,11920,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002839,688794.00
06/17/2014 07:00,0,0.367,ACTIVE,214.64,339.65,59.954,1403002803,"274151322000085","019011112586793",26.92,23.30,0,337.54,347.46,10.1,7.8,0.049,156053.9,156053.9,11894,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002841,688795.00
06/17/2014 07:00,0,0.367,ACTIVE,214.41,341.45,59.965,1403002803,"274151322000087","019011112586793",27.00,24.30,0,336.64,347.46,10.0,7.8,0.053,149879.4,149879.4,11929,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002843,688796.00
06/17/2014 07:00,0,0.350,ACTIVE,213.96,340.55,59.949,1403002803,"274151322000088","019011112586793",26.60,23.50,0,336.04,346.86,9.5,7.2,0.057,151239.7,151239.7,11925,0,0,0,L,1151911521,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002845,688797.00
06/17/2014 07:00,0,0.375,ACTIVE,214.19,339.65,59.954,1403002803,"274151322000095","019011112586793",27.55,23.30,0,336.64,347.16,10.5,8.2,0.053,159074.0,159074.0,11935,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002846,688798.00
06/17/2014 07:00,0,0.250,ACTIVE,215.32,391.04,59.954,1403002803,"274151322000068","019011112586793",36.64,25.80,0,339.95,406.07,9.3,7.1,0.044,99170.9,99170.9,12320,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002848,688799.00
06/17/2014 07:00,0,0.365,ACTIVE,213.96,341.75,59.933,1403002803,"274151322000054","019011112586793",27.15,24.00,0,336.04,347.16,10.1,7.8,0.057,154602.4,154602.4,12044,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403002850,688800.00
06/17/2014 07:00,1,0.312,ALERT,213.0,356.90,60.00,1403002803,"040051121000195","019011112586793",22.15,20,0.136,302.39,440.96,6.8,14.4,0.001,312286.20000024,312286.60000022,309,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403002852,688801.00
06/17/2014 07:15,1,0.364,ACTIVE,212.3,368.31,60.03,1403003704,"040051121000097","019011112586793",25.25,22,0.136,313.78,441.52,9.1,11.0,0.001,326534.09999991,326535.09999991,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003706,688802.00
06/17/2014 07:15,1,0.460,ACTIVE,212.6,373.62,60.03,1403003704,"040051121000095","019011112586793",21.54,21,0.000,314.00,437.92,9.8,2.9,0.000,293432.70000002,293433.6,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003708,688803.00
06/17/2014 07:15,1,0.247,ACTIVE,212.9,345.00,60.03,1403003704,"033051125000132","019011112586793",32.97,21,0.138,319.65,439.88,8.1,11.2,0.025,267385.89999953,267386.89999953,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003711,688804.00
06/17/2014 07:15,1,0.234,ACTIVE,212.6,363.53,60.00,1403003704,"033051125000135","019011112586793",32.93,22,0.144,314.94,440.72,7.6,14.6,0.001,263198.29999989,263199.19999987,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003713,688805.00
06/17/2014 07:15,1,0.406,ACTIVE,212.3,380.14,60.03,1403003704,"040051121000116","019011112586793",24.24,20,0.109,311.46,439.76,9.8,8.0,0.000,309911.39999995,309912.29999995,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003715,688806.00
06/17/2014 07:15,1,0.392,ACTIVE_NO_POWER,212.9,387.74,60.00,1403003704,"040051121000068","019011112586793",21.67,21,0.000,317.26,440.03,8.4,0.0,0.000,312963.2000001,312964.00000005,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003717,688807.00
06/17/2014 07:15,1,0.278,ACTIVE,212.1,392.54,60.03,1403003704,"033051125000118","019011112586793",37.54,21,0.069,316.99,444.53,10.3,15.7,0.000,341313.50000006,341315.00000006,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003720,688808.00
06/17/2014 07:15,1,0.281,ACTIVE,212.7,352.63,60.03,1403003704,"033051125000150","019011112586793",37.97,21,0.131,310.06,444.63,10.6,13.8,0.023,344225.39999962,344226.89999962,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003722,688809.00
06/17/2014 07:15,1,0.362,ACTIVE_NO_POWER,212.4,389.00,60.00,1403003704,"040051121000185","019011112586793",22.25,21,0.000,318.35,440.03,7.9,0.0,0.000,309383.20000009,309384.10000009,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003724,688810.00
06/17/2014 07:15,1,0.350,ACTIVE_NO_POWER,212.8,394.55,60.03,1403003704,"040051121000195","019011112586793",22.15,21,0.000,319.38,440.88,7.7,0.0,0.000,312286.60000022,312287.50000026,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003727,688811.00
06/17/2014 07:15,0,0.396,ACTIVE,213.06,337.54,59.975,1403003704,"274151322000083","019011112586793",27.77,24.00,0,334.54,345.36,11.2,8.9,0.062,156616.7,156616.7,11958,0,0,0,L,1151911521,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003728,688812.00
06/17/2014 07:15,0,0.436,ACTIVE,213.74,339.04,59.970,1403003704,"274151322000076","019011112586793",27.85,24.50,0,335.14,345.36,12.3,9.9,0.071,160733.0,160733.0,11926,0,0,0,L,1151911521,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003730,688813.00
06/17/2014 07:15,0,0.258,ACTIVE,213.06,394.65,59.970,1403003704,"274151322000094","019011112586793",37.13,25.30,0,335.44,406.97,9.8,7.5,0.049,101200.9,101200.9,12234,0,0,0,L,1151911521,0,121.33,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003732,688814.00
06/17/2014 07:15,0,0.430,ACTIVE,213.06,338.74,59.970,1403003704,"274151322000052","019011112586793",27.49,24.50,0,333.93,344.76,12.0,9.7,0.066,156981.0,156981.0,11921,0,0,0,L,1151911521,0,121.10,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003733,688815.00
06/17/2014 07:15,0,0.410,ACTIVE,213.51,339.34,59.975,1403003704,"274151322000085","019011112586793",27.63,23.80,0,335.14,345.06,11.5,9.2,0.057,156055.8,156055.8,11895,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003735,688816.00
06/17/2014 07:15,0,0.416,ACTIVE,213.29,340.25,59.975,1403003704,"274151322000087","019011112586793",27.12,25.00,0,334.54,344.76,11.4,9.1,0.062,149881.3,149881.3,11930,0,0,0,L,1151911521,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003737,688817.00
06/17/2014 07:15,0,0.393,ACTIVE,212.61,338.44,59.975,1403003704,"274151322000088","019011112586793",27.02,24.00,0,334.54,344.45,10.8,8.5,0.057,151241.4,151241.4,11926,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003739,688818.00
06/17/2014 07:15,0,0.434,ACTIVE,213.29,339.65,59.970,1403003704,"274151322000095","019011112586793",27.43,23.80,0,334.84,344.76,12.1,9.7,0.071,159076.0,159076.0,11936,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003741,688819.00
06/17/2014 07:15,0,0.275,ACTIVE,214.19,401.56,59.975,1403003704,"274151322000068","019011112586793",37.91,26.80,0,337.24,411.48,10.6,8.3,0.049,99172.5,99172.5,12321,0,0,0,L,1151911521,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003742,688820.00
06/17/2014 07:15,0,0.418,ACTIVE,213.06,338.44,59.965,1403003704,"274151322000054","019011112586793",27.27,24.50,0,334.24,345.06,11.6,9.3,0.066,154604.2,154604.2,12045,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403003744,688821.00
06/17/2014 07:30,1,0.706,ACTIVE,213.0,412.60,60.00,1403004604,"040051121000097","019011112586793",25.24,23,0.136,312.16,441.98,17.7,12.4,0.037,326535.09999991,326537.49999991,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004607,688822.00
06/17/2014 07:30,1,0.796,ACTIVE,212.4,372.77,60.03,1403004604,"040051121000095","019011112586793",22.43,22,0.155,309.48,437.36,17.7,15.5,0.017,293433.6,293435.79999999,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004609,688823.00
06/17/2014 07:30,1,0.475,ACTIVE,212.8,412.73,60.03,1403004604,"033051125000132","019011112586793",34.08,22,0.158,315.97,440.45,16.1,14.1,0.001,267386.89999953,267389.09999953,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004611,688824.00
06/17/2014 07:30,1,0.439,ACTIVE,212.7,372.69,60.03,1403004604,"033051125000135","019011112586793",34.11,23,0.151,315.32,440.97,14.9,14.1,0.016,263199.19999987,263201.39999986,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004613,688825.00
06/17/2014 07:30,1,0.728,ACTIVE,212.7,371.89,60.03,1403004604,"040051121000116","019011112586793",25.27,21,0.141,311.04,439.25,18.3,14.2,0.021,309912.29999995,309914.79999995,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004616,688826.00
06/17/2014 07:30,1,0.748,ACTIVE,213.5,331.04,60.00,1403004604,"040051121000068","019011112586793",22.68,22,0.107,314.82,439.65,16.8,15.7,0.262,312964.00000005,312966.30000006,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004618,688827.00
06/17/2014 07:30,1,0.542,ACTIVE,212.6,392.07,60.03,1403004604,"033051125000118","019011112586793",38.46,22,0.161,312.09,441.84,20.7,15.3,0.023,341315.00000006,341318.10000008,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004620,688828.00
06/17/2014 07:30,1,0.540,ACTIVE,213.2,428.87,60.03,1403004604,"033051125000150","019011112586793",38.80,22,0.171,312.47,441.29,20.8,15.6,0.004,344226.89999962,344230.09999962,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004623,688829.00
06/17/2014 07:30,1,0.653,ACTIVE,212.9,377.36,60.00,1403004604,"040051121000185","019011112586793",24.10,22,0.018,314.17,440.09,15.6,14.6,0.191,309384.10000009,309386.10000009,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004625,688830.00
06/17/2014 07:30,1,0.657,ACTIVE,212.5,385.73,60.03,1403004604,"040051121000195","019011112586793",24.23,22,0.121,316.28,440.53,15.8,6.0,0.145,312287.50000026,312289.70000025,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004627,688831.00
06/17/2014 07:30,0,0.740,ACTIVE,213.74,341.75,59.944,1403004604,"274151322000083","019011112586793",27.89,25.00,0,333.63,349.86,20.8,18.2,0.137,156620.2,156620.2,11959,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004629,688832.00
06/17/2014 07:30,0,0.812,ACTIVE,214.41,343.25,59.975,1403004604,"274151322000076","019011112586793",28.84,25.30,0,333.33,351.37,23.8,21.0,0.155,160737.0,160737.0,11927,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004631,688833.00
06/17/2014 07:30,0,0.500,ACTIVE,214.41,403.07,59.975,1403004604,"274151322000094","019011112586793",37.81,26.50,0,336.94,417.79,19.2,16.6,0.119,101204.0,101204.0,12235,0,0,0,L,1151911521,0,121.78,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004632,688834.00
06/17/2014 07:30,0,0.807,ACTIVE,213.74,341.75,59.959,1403004604,"274151322000052","019011112586793",27.75,25.50,0,332.13,351.07,22.7,20.0,0.146,156984.7,156984.7,11922,0,0,0,L,1151911521,0,121.55,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004634,688835.00
