ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 07:30,0,0.764,ACTIVE,213.96,343.85,59.970,1403004604,"274151322000085","019011112586793",27.81,24.80,0,333.63,350.17,21.5,18.9,0.137,156059.4,156059.4,11896,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004636,688836.00
06/17/2014 07:30,0,0.746,ACTIVE,214.19,342.05,59.970,1403004604,"274151322000087","019011112586793",27.83,25.80,0,333.03,350.17,21.0,18.4,0.128,149884.8,149884.8,11931,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004637,688837.00
06/17/2014 07:30,0,0.744,ACTIVE,214.19,342.05,59.959,1403004604,"274151322000088","019011112586793",27.77,25.00,0,332.43,349.86,20.9,18.3,0.128,151244.8,151244.8,11927,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004639,688838.00
06/17/2014 07:30,0,0.779,ACTIVE,213.96,344.76,59.970,1403004604,"274151322000095","019011112586793",28.33,24.80,0,333.33,350.47,22.4,19.7,0.146,159079.8,159079.8,11937,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004641,688839.00
06/17/2014 07:30,0,0.514,ACTIVE,214.64,402.46,59.965,1403004604,"274151322000068","019011112586793",37.55,28.00,0,337.54,422.30,19.6,16.9,0.115,99175.8,99175.8,12322,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004642,688840.00
06/17/2014 07:30,0,0.756,ACTIVE,213.51,341.15,59.965,1403004604,"274151322000054","019011112586793",28.03,25.50,0,332.73,349.86,21.5,18.8,0.137,154607.8,154607.8,12046,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403004644,688841.00
06/17/2014 07:45,1,0.774,ACTIVE,213.5,403.71,60.03,1403005503,"040051121000097","019011112586793",25.46,24,0.158,314.12,440.90,19.6,15.7,0.008,326537.49999991,326540.89999991,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005506,688842.00
06/17/2014 07:45,1,0.890,ACTIVE,212.8,328.09,60.03,1403005503,"040051121000095","019011112586793",22.55,23,0.168,309.51,437.51,19.9,19.1,0.229,293435.79999999,293438.79999999,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005508,688843.00
06/17/2014 07:45,1,0.540,ACTIVE,212.8,407.41,60.03,1403005503,"033051125000132","019011112586793",34.01,23,0.146,316.37,440.65,18.2,14.2,0.004,267389.09999953,267391.99999953,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005510,688844.00
06/17/2014 07:45,1,0.433,ACTIVE,213.6,369.16,60.03,1403005503,"033051125000135","019011112586793",35.78,24,0.156,313.80,441.31,15.4,13.0,0.023,263201.39999986,263204.09999991,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005512,688845.00
06/17/2014 07:45,1,0.800,ACTIVE,212.9,400.29,60.03,1403005503,"040051121000116","019011112586793",25.36,22,0.145,311.79,439.42,20.2,15.3,0.007,309914.79999995,309917.99999995,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005514,688846.00
06/17/2014 07:45,1,0.850,ACTIVE,213.7,371.36,60.03,1403005503,"040051121000068","019011112586793",22.89,23,0.149,315.63,440.02,19.3,11.5,0.040,312966.30000006,312969.2000001,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005517,688847.00
06/17/2014 07:45,1,0.603,ACTIVE,213.1,357.86,60.03,1403005503,"033051125000118","019011112586793",38.85,23,0.198,313.44,442.15,23.3,29.7,0.092,341318.10000008,341322.30000007,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005519,688848.00
06/17/2014 07:45,1,0.605,ACTIVE,213.3,323.13,60.03,1403005503,"033051125000150","019011112586793",38.45,23,0.162,313.97,442.52,23.1,28.6,0.249,344230.09999962,344234.19999962,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005521,688849.00
06/17/2014 07:45,1,0.567,ACTIVE,213.2,363.78,60.03,1403005503,"040051121000185","019011112586793",25.77,23,0.134,314.74,439.93,14.5,13.9,0.020,309386.10000009,309388.90000009,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005523,688850.00
06/17/2014 07:45,1,0.651,ACTIVE,213.1,381.22,60.03,1403005503,"040051121000195","019011112586793",25.26,23,0.155,316.40,440.92,16.3,16.6,0.017,312289.70000025,312292.70000025,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005526,688851.00
06/17/2014 07:45,0,0.773,ACTIVE,213.51,340.85,59.991,1403005503,"274151322000083","019011112586793",28.49,25.80,0,331.53,352.87,22.4,19.7,0.150,156624.5,156624.5,11960,0,0,0,L,1151911521,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005527,688852.00
06/17/2014 07:45,0,0.896,ACTIVE,214.41,347.76,59.991,1403005503,"274151322000076","019011112586793",29.20,26.30,0,333.33,358.28,26.6,23.7,0.177,160742.0,160742.0,11928,0,0,0,L,1151911521,0,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005529,688853.00
06/17/2014 07:45,0,0.541,ACTIVE,213.74,408.18,59.991,1403005503,"274151322000094","019011112586793",38.15,27.80,0,337.24,421.70,20.9,18.3,0.146,101207.9,101207.9,12236,0,0,0,L,1151911521,0,121.55,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005531,688854.00
06/17/2014 07:45,0,0.865,ACTIVE,213.29,342.65,59.970,1403005503,"274151322000052","019011112586793",28.55,26.30,0,330.63,353.77,25.0,22.2,0.159,156989.5,156989.5,11923,0,0,0,L,1151911521,0,121.33,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005532,688855.00
06/17/2014 07:45,0,0.818,ACTIVE,213.96,345.66,59.986,1403005503,"274151322000085","019011112586793",28.13,25.50,0,331.83,353.77,23.3,20.6,0.146,156063.9,156063.9,11897,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005535,688856.00
06/17/2014 07:45,0,0.805,ACTIVE,213.96,342.65,59.991,1403005503,"274151322000087","019011112586793",27.69,26.80,0,332.13,353.17,22.5,19.8,0.128,149889.2,149889.2,11932,0,0,0,L,1151911521,0,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005536,688857.00
06/17/2014 07:45,0,0.816,ACTIVE,213.51,341.45,59.981,1403005503,"274151322000088","019011112586793",27.71,25.80,0,332.43,352.87,23.0,20.2,0.141,151249.2,151249.2,11928,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005538,688858.00
06/17/2014 07:45,0,0.822,ACTIVE,213.74,346.26,59.981,1403005503,"274151322000095","019011112586793",28.86,25.80,0,331.53,358.58,24.0,21.3,0.155,159084.4,159084.4,11938,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005540,688859.00
06/17/2014 07:45,0,0.551,ACTIVE,215.09,400.96,60.002,1403005503,"274151322000068","019011112586793",37.65,29.30,0,337.24,419.60,21.0,18.3,0.128,99179.8,99179.8,12323,0,0,0,L,1151911521,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005542,688860.00
06/17/2014 07:45,0,0.805,ACTIVE,213.96,344.15,59.991,1403005503,"274151322000054","019011112586793",28.39,26.30,0,331.83,357.68,23.1,20.4,0.155,154612.3,154612.3,12047,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403005543,688861.00
06/17/2014 08:00,1,0.974,ACTIVE,214.0,407.78,60.03,1403006404,"040051121000097","019011112586793",25.72,25,0.153,315.10,441.55,24.9,17.1,0.016,326540.89999991,326544.79999991,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006407,688862.00
06/17/2014 08:00,1,1.112,ACTIVE,213.7,398.13,60.03,1403006404,"040051121000095","019011112586793",22.60,24,0.138,312.72,438.35,25.0,12.2,0.015,293438.79999999,293442.29999999,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006409,688863.00
06/17/2014 08:00,1,0.678,ACTIVE,214.0,362.42,60.03,1403006404,"033051125000132","019011112586793",34.31,24,0.183,315.78,441.27,23.1,28.4,0.076,267391.99999953,267395.59999953,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006412,688864.00
06/17/2014 08:00,1,0.565,ACTIVE,213.9,369.52,60.00,1403006404,"033051125000135","019011112586793",35.73,25,0.167,314.59,441.58,20.1,13.9,0.059,263204.09999991,263207.19999987,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006414,688865.00
06/17/2014 08:00,1,0.999,ACTIVE,213.6,393.44,60.03,1403006404,"040051121000116","019011112586793",25.52,23,0.158,311.41,439.83,25.3,30.5,0.025,309917.99999995,309921.69999995,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006416,688866.00
06/17/2014 08:00,1,1.057,ACTIVE,214.4,381.89,60.03,1403006404,"040051121000068","019011112586793",23.39,24,0.205,316.28,440.33,24.6,27.3,0.043,312969.2000001,312973.00000005,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006418,688867.00
06/17/2014 08:00,1,0.764,ACTIVE,213.9,331.46,60.00,1403006404,"033051125000118","019011112586793",38.76,24,0.215,316.02,442.99,29.4,21.8,0.325,341322.30000007,341327.10000008,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006421,688868.00
06/17/2014 08:00,1,0.760,ACTIVE,214.1,402.04,60.03,1403006404,"033051125000150","019011112586793",38.68,24,0.190,316.71,443.02,29.2,28.5,0.052,344234.19999962,344239.19999962,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006423,688869.00
06/17/2014 08:00,1,0.597,ACTIVE,214.0,368.66,60.00,1403006404,"040051121000185","019011112586793",26.70,24,0.148,314.58,439.98,15.8,13.1,0.022,309388.90000009,309391.10000009,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006425,688870.00
06/17/2014 08:00,1,0.824,ACTIVE,213.3,368.20,60.03,1403006404,"040051121000195","019011112586793",25.72,24,0.175,318.12,441.37,21.1,13.9,0.073,312292.70000025,312295.80000027,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006427,688871.00
06/17/2014 08:00,0,0.984,ACTIVE,214.19,346.86,59.965,1403006404,"274151322000083","019011112586793",28.35,26.80,0,332.13,354.67,28.3,25.4,0.199,156629.4,156629.4,11961,0,0,0,L,1151911521,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006429,688872.00
06/17/2014 08:00,0,1.141,ACTIVE,214.19,346.56,59.965,1403006404,"274151322000076","019011112586793",29.42,27.30,0,333.63,357.68,34.0,30.9,0.234,160747.9,160747.9,11929,0,0,0,L,1151911521,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006431,688873.00
06/17/2014 08:00,0,0.689,ACTIVE,214.19,411.18,59.954,1403006404,"274151322000094","019011112586793",38.45,28.80,0,336.64,424.41,27.4,24.5,0.190,101212.5,101212.5,12237,0,0,0,L,1151911521,0,121.78,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006432,688874.00
06/17/2014 08:00,0,1.096,ACTIVE,213.96,343.55,59.970,1403006404,"274151322000052","019011112586793",28.69,27.30,0,331.23,356.78,31.8,28.8,0.212,156995.0,156995.0,11924,0,0,0,L,1151911521,0,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006434,688875.00
06/17/2014 08:00,0,1.037,ACTIVE,214.41,345.36,59.965,1403006404,"274151322000085","019011112586793",28.49,26.50,0,332.73,355.88,29.9,27.0,0.186,156069.0,156069.0,11898,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006436,688876.00
06/17/2014 08:00,0,1.008,ACTIVE,213.74,343.25,59.965,1403006404,"274151322000087","019011112586793",28.13,27.80,0,332.13,355.58,28.7,25.8,0.186,149894.1,149894.1,11933,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006438,688877.00
06/17/2014 08:00,0,1.045,ACTIVE,213.29,345.06,59.970,1403006404,"274151322000088","019011112586793",28.07,26.80,0,331.83,355.58,29.8,26.8,0.194,151254.3,151254.3,11929,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006439,688878.00
06/17/2014 08:00,0,1.057,ACTIVE,214.19,343.55,59.965,1403006404,"274151322000095","019011112586793",29.24,26.80,0,332.43,355.88,31.3,28.3,0.199,159089.8,159089.8,11939,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006441,688879.00
06/17/2014 08:00,0,0.695,ACTIVE,214.41,412.38,59.965,1403006404,"274151322000068","019011112586793",38.39,30.50,0,337.54,423.20,27.2,24.3,0.177,99184.5,99184.5,12324,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006443,688880.00
06/17/2014 08:00,0,1.037,ACTIVE,213.96,345.06,59.970,1403006404,"274151322000054","019011112586793",28.51,27.50,0,332.43,355.58,30.0,27.0,0.199,154617.5,154617.5,12048,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403006445,688881.00
06/17/2014 08:15,1,1.352,ACTIVE,214.1,345.47,60.03,1403007303,"040051121000097","019011112586793",25.77,26,0.214,314.59,443.64,34.6,32.8,0.214,326544.79999991,326551.09999991,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007306,688882.00
06/17/2014 08:15,1,1.461,ACTIVE,214.2,321.21,60.03,1403007303,"040051121000095","019011112586793",23.27,25,0.201,312.21,440.38,33.8,32.4,0.249,293442.29999999,293448.1,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007308,688883.00
06/17/2014 08:15,1,0.924,ACTIVE,214.7,358.95,60.03,1403007303,"033051125000132","019011112586793",34.42,25,0.226,317.43,443.35,31.6,31.2,0.227,267395.59999953,267401.29999953,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007311,688884.00
06/17/2014 08:15,1,0.824,ACTIVE,214.8,403.84,60.03,1403007303,"033051125000135","019011112586793",35.36,26,0.247,315.21,442.35,29.0,29.5,0.048,263207.19999987,263212.49999988,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007313,688885.00
06/17/2014 08:15,1,1.372,ACTIVE,213.9,323.99,60.03,1403007303,"040051121000116","019011112586793",25.63,24,0.215,312.08,442.21,35.0,34.7,0.267,309921.69999995,309927.79999995,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007315,688886.00
06/17/2014 08:15,1,1.451,ACTIVE,214.0,328.75,60.03,1403007303,"040051121000068","019011112586793",23.44,25,0.214,315.68,442.65,33.8,33.8,0.262,312973.00000005,312979.10000007,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007317,688887.00
06/17/2014 08:15,1,1.033,ACTIVE,214.0,374.35,60.03,1403007303,"033051125000118","019011112586793",39.38,25,0.249,316.93,443.73,40.5,31.8,0.202,341327.10000008,341334.80000007,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007320,688888.00
06/17/2014 08:15,1,1.088,ACTIVE,214.2,348.55,60.03,1403007303,"033051125000150","019011112586793",28.86,25,0.208,316.24,444.54,31.2,33.5,0.166,344239.19999962,344246.79999962,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007322,688889.00
06/17/2014 08:15,1,0.903,ACTIVE,214.1,355.29,60.00,1403007303,"040051121000185","019011112586793",26.67,26,0.183,316.38,441.16,23.9,20.1,0.106,309391.10000009,309394.80000009,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007324,688890.00
06/17/2014 08:15,1,1.192,ACTIVE,213.6,368.66,60.00,1403007303,"040051121000195","019011112586793",25.95,25,0.216,317.16,443.22,30.8,19.5,0.150,312295.80000027,312301.20000025,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007326,688891.00
06/17/2014 08:15,0,1.357,ACTIVE,213.96,348.96,59.981,1403007303,"274151322000083","019011112586793",28.73,28.30,0,335.74,360.69,39.5,36.2,0.278,156636.9,156636.9,11962,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007328,688892.00
06/17/2014 08:15,0,1.580,ACTIVE,214.64,354.97,59.975,1403007303,"274151322000076","019011112586793",29.24,28.50,0,336.94,364.89,46.8,43.2,0.323,160757.0,160757.0,11930,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007330,688893.00
06/17/2014 08:15,0,0.969,ACTIVE,214.87,409.08,60.002,1403007303,"274151322000094","019011112586793",38.05,30.30,0,333.63,432.22,37.3,34.1,0.252,101219.5,101219.5,12238,0,0,0,L,1151911521,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007331,688894.00
06/17/2014 08:15,0,1.508,ACTIVE,214.41,347.16,59.975,1403007303,"274151322000052","019011112586793",28.43,28.80,0,335.44,362.79,43.4,40.0,0.296,157003.5,157003.5,11925,0,0,0,L,1151911521,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007333,688895.00
06/17/2014 08:15,0,1.436,ACTIVE,214.87,354.07,59.970,1403007303,"274151322000085","019011112586793",28.45,27.80,0,336.94,362.49,41.3,38.0,0.270,156077.0,156077.0,11899,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007335,688896.00
06/17/2014 08:15,0,1.383,ACTIVE,214.41,355.28,59.970,1403007303,"274151322000087","019011112586793",28.37,29.30,0,336.04,361.29,39.7,36.4,0.270,149901.7,149901.7,11934,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007338,688897.00
06/17/2014 08:15,0,1.445,ACTIVE,214.19,345.36,59.986,1403007303,"274151322000088","019011112586793",28.19,28.00,0,335.74,361.89,41.3,38.0,0.265,151262.2,151262.2,11930,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007339,688898.00
06/17/2014 08:15,0,1.486,ACTIVE,214.41,347.76,59.975,1403007303,"274151322000095","019011112586793",29.10,28.30,0,336.04,362.79,43.8,40.4,0.287,159098.2,159098.2,11940,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007341,688899.00
06/17/2014 08:15,0,0.959,ACTIVE,214.87,415.09,59.965,1403007303,"274151322000068","019011112586793",38.55,31.80,0,333.63,434.93,37.4,34.1,0.247,99191.6,99191.6,12325,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007343,688900.00
06/17/2014 08:15,0,1.439,ACTIVE,214.64,354.07,59.991,1403007303,"274151322000054","019011112586793",28.45,28.50,0,335.14,362.79,41.5,38.2,0.265,154625.4,154625.4,12049,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403007344,688901.00
06/17/2014 08:30,1,1.755,ACTIVE,214.6,382.25,60.03,1403008203,"040051121000097","019011112586793",25.96,27,0.266,314.09,440.39,45.3,47.5,0.194,326551.09999991,326559.89999991,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008205,688902.00
06/17/2014 08:30,1,1.882,ACTIVE,214.5,356.38,60.03,1403008203,"040051121000095","019011112586793",23.13,27,0.253,313.51,440.31,43.3,33.3,0.285,293448.1,293456.20000002,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008208,688903.00
06/17/2014 08:30,1,1.189,ACTIVE,215.2,376.41,60.00,1403008203,"033051125000132","019011112586793",34.43,27,0.246,317.75,443.32,40.7,31.6,0.215,267401.29999953,267409.29999953,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008210,688904.00
06/17/2014 08:30,1,1.124,ACTIVE,214.9,408.96,60.03,1403008203,"033051125000135","019011112586793",34.64,27,0.230,316.70,444.82,38.7,30.6,0.081,263212.49999988,263219.99999988,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008212,688905.00
06/17/2014 08:30,1,1.784,ACTIVE,214.3,327.54,60.03,1403008203,"040051121000116","019011112586793",25.70,26,0.293,311.54,437.32,45.6,35.1,0.344,309927.79999995,309936.59999995,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008215,688906.00
06/17/2014 08:30,1,1.872,ACTIVE,214.3,362.19,60.03,1403008203,"040051121000068","019011112586793",23.43,27,0.255,315.30,441.15,43.6,33.7,0.298,312979.10000007,312987.60000007,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008217,688907.00
06/17/2014 08:30,1,1.354,ACTIVE,214.7,340.04,60.07,1403008203,"033051125000118","019011112586793",38.88,27,0.291,305.84,448.65,52.3,42.7,0.369,341334.80000007,341345.30000007,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008219,688908.00
06/17/2014 08:30,1,1.342,ACTIVE,214.5,316.33,60.07,1403008203,"033051125000150","019011112586793",38.89,27,0.329,306.32,449.57,51.9,53.3,0.340,344246.79999962,344257.29999962,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008221,688909.00
06/17/2014 08:30,1,1.287,ACTIVE,214.5,341.23,60.03,1403008203,"040051121000185","019011112586793",26.65,27,0.206,315.40,443.27,34.1,33.9,0.221,309394.80000009,309400.90000009,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008224,688910.00
06/17/2014 08:30,1,1.626,ACTIVE,214.5,377.50,60.03,1403008203,"040051121000195","019011112586793",25.91,27,0.268,316.14,443.54,41.9,33.0,0.209,312301.20000025,312309.20000025,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008226,688911.00
06/17/2014 08:30,0,1.793,ACTIVE,214.19,349.56,60.002,1403008203,"274151322000083","019011112586793",28.51,30.00,0,336.94,370.60,51.7,48.0,0.376,156647.4,156647.4,11963,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008228,688912.00
06/17/2014 08:30,0,2.053,ACTIVE,215.09,355.88,60.018,1403008203,"274151322000076","019011112586793",29.00,30.50,0,338.44,376.92,60.3,56.3,0.415,160769.4,160769.4,11931,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008229,688913.00
06/17/2014 08:30,0,1.242,ACTIVE,214.87,415.09,59.996,1403008203,"274151322000094","019011112586793",38.51,32.00,0,338.14,439.43,48.7,45.0,0.336,101229.3,101229.3,12239,0,0,0,L,1151911521,0,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008231,688914.00
06/17/2014 08:30,0,1.939,ACTIVE,214.87,351.37,59.991,1403008203,"274151322000052","019011112586793",28.41,30.50,0,336.34,372.41,55.8,51.9,0.376,157014.9,157014.9,11926,0,0,0,L,1151911521,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008233,688915.00
06/17/2014 08:30,0,1.877,ACTIVE,214.64,353.47,59.996,1403008203,"274151322000085","019011112586793",28.27,29.50,0,337.84,371.21,53.7,49.9,0.354,156087.9,156087.9,11900,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008235,688916.00
06/17/2014 08:30,0,1.812,ACTIVE,214.64,360.08,59.996,1403008203,"274151322000087","019011112586793",28.09,31.00,0,337.24,370.90,51.5,47.8,0.354,149912.2,149912.2,11935,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008237,688917.00
06/17/2014 08:30,0,1.869,ACTIVE,214.19,349.56,59.996,1403008203,"274151322000088","019011112586793",28.25,29.80,0,336.34,373.91,53.4,49.6,0.345,151273.1,151273.1,11931,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008239,688918.00
06/17/2014 08:30,0,1.943,ACTIVE,215.09,350.47,59.981,1403008203,"274151322000095","019011112586793",28.98,30.00,0,337.24,375.41,57.1,53.2,0.384,159109.8,159109.8,11941,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008240,688919.00
06/17/2014 08:30,0,1.207,ACTIVE,215.32,425.91,59.996,1403008203,"274151322000068","019011112586793",39.04,33.30,0,338.74,442.74,48.1,44.5,0.323,99201.4,99201.4,12326,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008242,688920.00
06/17/2014 08:30,0,1.865,ACTIVE,214.87,349.86,59.991,1403008203,"274151322000054","019011112586793",28.45,30.30,0,336.64,372.71,53.7,49.9,0.371,154636.4,154636.4,12050,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403008244,688921.00
06/17/2014 08:45,1,2.196,ACTIVE,213.4,401.01,60.03,1403009103,"040051121000097","019011112586793",25.72,29,0.274,298.53,449.28,56.2,39.3,0.293,326559.89999991,326571.59999991,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009106,688922.00
06/17/2014 08:45,1,2.280,ACTIVE,213.1,404.99,60.03,1403009103,"040051121000095","019011112586793",23.45,28,0.330,299.83,444.70,53.2,40.0,0.324,293456.20000002,293466.90000001,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009108,688923.00
06/17/2014 08:45,1,1.459,ACTIVE,213.6,386.27,60.00,1403009103,"033051125000132","019011112586793",34.46,28,0.300,317.98,442.35,50.0,52.8,0.254,267409.29999953,267419.49999953,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009111,688924.00
06/17/2014 08:45,1,1.414,ACTIVE,213.4,347.30,60.03,1403009103,"033051125000135","019011112586793",34.43,29,0.312,315.14,439.22,48.4,51.6,0.389,263219.99999988,263229.79999989,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009113,688925.00
06/17/2014 08:45,1,2.190,ACTIVE,213.0,319.14,60.03,1403009103,"040051121000116","019011112586793",25.81,28,0.336,299.38,448.38,56.2,55.7,0.347,309936.59999995,309947.99999995,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009115,688926.00
06/17/2014 08:45,1,2.311,ACTIVE,213.4,407.48,60.03,1403009103,"040051121000068","019011112586793",23.38,28,0.271,303.49,447.49,53.7,46.0,0.269,312987.60000007,312998.60000007,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009117,688927.00
06/17/2014 08:45,1,1.746,ACTIVE,213.5,410.18,60.00,1403009103,"033051125000118","019011112586793",31.51,29,0.304,298.46,449.16,54.7,48.4,0.090,341345.30000007,341357.70000005,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009120,688928.00
06/17/2014 08:45,1,1.735,ACTIVE,213.2,309.17,60.00,1403009103,"033051125000150","019011112586793",31.52,28,0.349,299.42,450.56,54.4,61.2,0.337,344257.29999962,344269.79999962,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009122,688929.00
06/17/2014 08:45,1,1.725,ACTIVE,213.5,384.41,60.03,1403009103,"040051121000185","019011112586793",26.53,29,0.299,310.78,441.84,45.5,35.4,0.210,309400.90000009,309409.90000009,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009124,688930.00
06/17/2014 08:45,1,2.076,ACTIVE,213.3,350.28,60.03,1403009103,"040051121000195","019011112586793",25.72,29,0.277,301.75,448.04,53.1,46.4,0.420,312309.20000025,312320.00000026,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009126,688931.00
06/17/2014 08:45,0,2.248,ACTIVE,213.74,348.06,59.975,1403009103,"274151322000083","019011112586793",28.31,32.00,0,327.92,373.91,64.5,60.3,0.460,156661.0,156661.0,11964,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009129,688932.00
06/17/2014 08:45,0,2.504,ACTIVE,214.41,351.37,59.970,1403009103,"274151322000076","019011112586793",29.10,32.60,0,327.62,380.82,73.9,69.4,0.513,160785.0,160785.0,11932,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009130,688933.00
06/17/2014 08:45,0,1.576,ACTIVE,214.19,404.87,59.986,1403009103,"274151322000094","019011112586793",37.55,33.30,0,388.64,451.16,59.7,55.7,0.411,101241.9,101241.9,12240,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009132,688934.00
06/17/2014 08:45,0,2.395,ACTIVE,212.83,357.98,59.970,1403009103,"274151322000052","019011112586793",28.27,32.60,0,327.62,375.41,68.6,64.3,0.482,157029.4,157029.4,11927,0,0,0,L,1151911521,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009134,688935.00
06/17/2014 08:45,0,2.293,ACTIVE,213.96,359.48,59.981,1403009103,"274151322000085","019011112586793",28.77,31.00,0,327.92,375.11,66.8,62.5,0.451,156102.0,156102.0,11901,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009135,688936.00
06/17/2014 08:45,0,2.279,ACTIVE,213.96,349.86,59.975,1403009103,"274151322000087","019011112586793",27.69,33.30,0,326.72,375.11,63.9,59.8,0.433,149925.7,149925.7,11936,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009137,688937.00
06/17/2014 08:45,0,2.320,ACTIVE,213.96,364.29,59.975,1403009103,"274151322000088","019011112586793",28.19,31.80,0,327.62,375.11,66.2,62.0,0.451,151287.0,151287.0,11932,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009139,688938.00
06/17/2014 08:45,0,2.436,ACTIVE,214.41,353.47,60.007,1403009103,"274151322000095","019011112586793",28.67,32.00,0,328.52,376.31,70.7,66.3,0.473,159124.8,159124.8,11942,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009141,688939.00
06/17/2014 08:45,0,1.508,ACTIVE,214.87,420.80,59.975,1403009103,"274151322000068","019011112586793",38.88,35.00,0,382.93,443.64,59.2,55.2,0.398,99213.9,99213.9,12327,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009142,688940.00
06/17/2014 08:45,0,2.312,ACTIVE,213.96,361.59,59.970,1403009103,"274151322000054","019011112586793",28.51,32.00,0,326.42,375.71,66.7,62.5,0.442,154650.5,154650.5,12051,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403009144,688941.00
06/17/2014 09:00,1,2.807,ACTIVE,215.4,417.61,60.00,1403010003,"040051121000097","019011112586793",22.08,31,0.307,299.76,448.91,61.6,54.9,0.182,326571.59999991,326584.79999991,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010005,688942.00
06/17/2014 09:00,1,2.960,ACTIVE,215.0,309.33,60.03,1403010003,"040051121000095","019011112586793",18.79,30,0.319,299.38,446.49,55.3,61.0,0.330,293466.90000001,293479.50000003,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010007,688943.00
06/17/2014 09:00,1,1.758,ACTIVE,215.7,402.38,60.00,1403010003,"033051125000132","019011112586793",34.03,30,0.280,302.98,448.48,59.5,44.5,0.333,267419.49999953,267432.19999953,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010010,688944.00
06/17/2014 09:00,1,1.813,ACTIVE,215.8,325.85,60.00,1403010003,"033051125000135","019011112586793",29.84,30,0.318,301.75,451.10,53.8,52.1,0.353,263229.79999989,263241.99999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010012,688945.00
06/17/2014 09:00,1,2.806,ACTIVE,215.2,359.04,60.03,1403010003,"040051121000116","019011112586793",22.76,29,0.298,299.38,448.38,63.5,57.6,0.397,309947.99999995,309960.99999995,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010014,688946.00
06/17/2014 09:00,1,2.945,ACTIVE,215.2,369.08,60.00,1403010003,"040051121000068","019011112586793",18.85,30,0.304,301.64,450.05,55.2,49.9,0.179,312998.60000007,313011.50000005,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010016,688947.00
06/17/2014 09:00,1,2.102,ACTIVE,215.6,314.49,60.00,1403010003,"033051125000118","019011112586793",26.88,31,0.353,298.04,448.97,56.2,62.3,0.352,341357.70000005,341370.20000005,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010019,688948.00
06/17/2014 09:00,1,2.093,ACTIVE,215.3,403.69,60.00,1403010003,"033051125000150","019011112586793",27.02,30,0.332,298.73,450.47,56.3,63.2,0.111,344269.79999962,344282.39999962,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010021,688949.00
06/17/2014 09:00,1,2.269,ACTIVE,215.8,407.57,60.00,1403010003,"040051121000185","019011112586793",23.92,31,0.271,302.55,448.75,54.0,39.7,0.161,309409.90000009,309421.40000009,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010023,688950.00
06/17/2014 09:00,1,2.701,ACTIVE,214.9,391.22,60.00,1403010003,"040051121000195","019011112586793",20.26,31,0.262,301.10,448.90,54.4,37.5,0.208,312320.00000026,312332.30000027,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010026,688951.00
06/17/2014 09:00,0,2.730,ACTIVE,215.54,360.08,59.922,1403010003,"274151322000083","019011112586793",28.31,33.80,0,336.34,385.33,78.3,73.6,0.552,156677.7,156677.7,11965,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010028,688952.00
06/17/2014 09:00,0,3.037,ACTIVE,216.45,360.69,59.949,1403010003,"274151322000076","019011112586793",28.82,37.30,0,338.14,386.53,88.6,83.6,0.340,160804.2,160804.2,11933,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010029,688953.00
06/17/2014 09:00,0,1.828,ACTIVE,216.00,429.22,59.954,1403010003,"274151322000094","019011112586793",38.72,34.50,0,388.04,452.66,71.9,67.5,0.513,101257.4,101257.4,12241,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010031,688954.00
06/17/2014 09:00,0,2.887,ACTIVE,215.54,348.36,59.922,1403010003,"274151322000052","019011112586793",28.17,36.00,0,335.44,386.83,82.3,77.6,0.314,157047.2,157047.2,11928,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010033,688955.00
06/17/2014 09:00,0,2.822,ACTIVE,215.77,347.46,59.954,1403010003,"274151322000085","019011112586793",28.35,33.50,0,337.54,386.83,81.0,76.3,0.301,156119.3,156119.3,11902,0,0,0,L,1151911521,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010035,688956.00
06/17/2014 09:00,0,2.754,ACTIVE,215.77,372.41,59.949,1403010003,"274151322000087","019011112586793",27.65,35.80,0,336.64,385.03,77.1,72.5,0.521,149942.2,149942.2,11937,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010036,688957.00
06/17/2014 09:00,0,2.787,ACTIVE,215.77,353.47,59.949,1403010003,"274151322000088","019011112586793",28.33,33.50,0,337.24,386.83,80.0,75.3,0.301,151304.2,151304.2,11933,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010038,688958.00
06/17/2014 09:00,0,2.938,ACTIVE,215.77,350.17,59.949,1403010003,"274151322000095","019011112586793",28.78,35.80,0,336.34,385.93,85.7,80.8,0.318,159143.2,159143.2,11943,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010040,688959.00
06/17/2014 09:00,0,1.893,ACTIVE,216.45,419.30,59.959,1403010003,"274151322000068","019011112586793",37.79,36.50,0,385.03,452.96,72.1,67.6,0.473,99229.4,99229.4,12328,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010041,688960.00
06/17/2014 09:00,0,2.791,ACTIVE,215.54,350.47,59.959,1403010003,"274151322000054","019011112586793",28.53,34.30,0,335.74,387.74,80.7,75.9,0.309,154667.9,154667.9,12052,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010043,688961.00
06/17/2014 09:15,1,1.604,ACTIVE,214.8,401.03,60.00,1403010903,"040051121000097","019011112586793",25.43,31,0.246,299.29,451.52,40.6,36.9,0.132,326584.79999991,326600.69999991,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010905,688962.00
06/17/2014 09:15,1,1.695,ACTIVE,214.3,325.39,60.03,1403010903,"040051121000095","019011112586793",22.92,30,0.234,298.84,447.23,38.6,28.8,0.270,293479.50000003,293493.40000001,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010907,688963.00
06/17/2014 09:15,1,1.085,ACTIVE,214.7,366.21,60.03,1403010903,"033051125000132","019011112586793",33.87,31,0.224,301.67,450.51,36.5,29.1,0.138,267432.19999953,267445.99999953,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010910,688964.00
06/17/2014 09:15,1,1.108,ACTIVE,214.8,348.56,60.00,1403010903,"033051125000135","019011112586793",34.19,31,0.243,300.49,450.94,37.7,39.0,0.240,263241.99999988,263253.79999989,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010912,688965.00
06/17/2014 09:15,1,1.851,ACTIVE,214.0,390.20,60.00,1403010903,"040051121000116","019011112586793",25.60,30,0.288,294.47,450.47,47.1,40.6,0.252,309960.99999995,309976.59999995,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010914,688966.00
06/17/2014 09:15,1,2.078,ACTIVE,214.8,385.88,60.03,1403010903,"040051121000068","019011112586793",23.15,30,0.289,301.40,450.37,47.8,49.8,0.212,313011.50000005,313026.40000009,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010916,688967.00
06/17/2014 09:15,1,1.617,ACTIVE,214.3,308.38,60.03,1403010903,"033051125000118","019011112586793",38.78,32,0.377,299.42,451.59,62.4,61.6,0.393,341370.20000005,341384.20000005,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010919,688968.00
06/17/2014 09:15,1,1.723,ACTIVE,214.6,331.01,60.00,1403010903,"033051125000150","019011112586793",38.60,30,0.293,299.42,453.33,66.1,62.7,0.321,344282.39999962,344296.49999962,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010921,688969.00
06/17/2014 09:15,1,2.125,ACTIVE,215.1,337.38,60.03,1403010903,"040051121000185","019011112586793",26.02,32,0.333,303.27,448.97,55.0,60.5,0.345,309421.40000009,309433.10000009,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010923,688970.00
06/17/2014 09:15,1,2.425,ACTIVE,214.7,350.52,60.00,1403010903,"040051121000195","019011112586793",25.42,32,0.353,300.30,449.45,61.3,46.9,0.422,312332.30000027,312347.20000025,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010925,688971.00
06/17/2014 09:15,0,2.545,ACTIVE,214.64,366.40,59.991,1403010903,"274151322000083","019011112586793",28.63,36.00,0,330.93,385.93,73.8,69.3,0.530,156696.0,156696.0,11966,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010927,688972.00
06/17/2014 09:15,0,2.826,ACTIVE,214.87,354.37,59.965,1403010903,"274151322000076","019011112586793",28.98,37.80,0,330.93,384.43,82.8,78.0,0.323,160824.8,160824.8,11934,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010929,688973.00
06/17/2014 09:15,0,1.746,ACTIVE,214.64,422.90,59.965,1403010903,"274151322000094","019011112586793",38.13,36.00,0,383.83,460.17,67.1,62.8,0.464,101274.3,101274.3,12242,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010930,688974.00
06/17/2014 09:15,0,2.615,ACTIVE,214.19,360.99,59.959,1403010903,"274151322000052","019011112586793",28.47,38.00,0,330.03,381.42,75.4,70.8,0.517,157066.3,157066.3,11929,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010932,688975.00
06/17/2014 09:15,0,2.559,ACTIVE,214.87,360.38,59.954,1403010903,"274151322000085","019011112586793",28.69,34.80,0,333.03,381.73,74.4,69.9,0.508,156138.2,156138.2,11903,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010934,688976.00
06/17/2014 09:15,0,2.553,ACTIVE,214.41,365.49,59.928,1403010903,"274151322000087","019011112586793",27.69,39.30,0,330.93,385.93,71.5,67.1,0.482,149960.0,149960.0,11938,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010936,688977.00
06/17/2014 09:15,0,2.691,ACTIVE,214.64,355.88,59.965,1403010903,"274151322000088","019011112586793",28.27,35.40,0,330.63,381.12,77.1,72.5,0.526,151322.8,151322.8,11934,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010938,688978.00
06/17/2014 09:15,0,2.881,ACTIVE,214.87,357.98,59.949,1403010903,"274151322000095","019011112586793",29.22,35.80,0,332.13,381.12,85.4,80.5,0.318,159163.1,159163.1,11944,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010939,688979.00
06/17/2014 09:15,0,1.912,ACTIVE,215.54,413.29,59.954,1403010903,"274151322000068","019011112586793",38.35,38.20,0,383.83,450.86,74.5,70.0,0.513,99246.2,99246.2,12329,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010941,688980.00
