ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 09:15,0,2.945,ACTIVE,214.87,356.18,59.949,1403010903,"274151322000054","019011112586793",28.55,36.00,0,331.53,381.73,85.2,80.3,0.323,154686.6,154686.6,12053,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403010943,688981.00
06/17/2014 09:30,1,3.670,ACTIVE,215.1,349.61,60.00,1403011803,"040051121000097","019011112586793",25.70,32,0.415,299.29,451.34,93.8,89.2,0.437,326600.69999991,326619.49999991,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011805,688982.00
06/17/2014 09:30,1,3.760,ACTIVE,214.1,323.27,60.00,1403011803,"040051121000095","019011112586793",23.17,31,0.381,297.11,448.80,86.7,81.3,0.401,293493.40000001,293510.6,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011808,688983.00
06/17/2014 09:30,1,2.396,ACTIVE,213.9,324.21,60.00,1403011803,"033051125000132","019011112586793",34.40,32,0.362,300.08,450.31,82.0,77.3,0.387,267445.99999953,267462.29999953,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011810,688984.00
06/17/2014 09:30,1,2.351,ACTIVE,214.3,327.49,60.03,1403011803,"033051125000135","019011112586793",34.24,32,0.359,298.03,452.39,80.1,76.6,0.378,263253.79999989,263267.89999985,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011812,688985.00
06/17/2014 09:30,1,3.774,ACTIVE,213.2,327.93,60.00,1403011803,"040051121000068","019011112586793",23.47,31,0.393,302.25,449.47,88.1,83.6,0.414,313026.40000009,313044.10000008,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011817,688986.00
06/17/2014 09:30,1,2.737,ACTIVE,213.3,354.09,60.00,1403011803,"033051125000118","019011112586793",38.95,32,0.477,299.22,450.20,106.1,101.2,0.491,341384.20000005,341405.70000005,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011819,688987.00
06/17/2014 09:30,1,2.697,ACTIVE,214.8,319.32,60.00,1403011803,"033051125000150","019011112586793",39.23,32,0.474,297.01,452.77,105.3,101.4,0.489,344296.49999962,344317.79999962,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011821,688988.00
06/17/2014 09:30,1,3.315,ACTIVE,214.6,350.37,60.00,1403011803,"040051121000185","019011112586793",25.97,32,0.380,301.82,450.85,85.7,81.3,0.400,309433.10000009,309449.90000009,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011823,688989.00
06/17/2014 09:30,1,3.657,ACTIVE,213.7,333.31,60.00,1403011803,"040051121000195","019011112586793",25.46,33,0.411,299.18,450.78,92.6,87.6,0.430,312347.20000025,312365.90000024,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011826,688990.00
06/17/2014 09:30,0,3.730,ACTIVE,213.74,347.46,59.944,1403011803,"274151322000083","019011112586793",28.55,39.80,0,327.92,380.82,107.9,102.2,0.438,156718.1,156718.1,11967,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011827,688991.00
06/17/2014 09:30,0,4.090,ACTIVE,214.64,360.99,59.954,1403011803,"274151322000076","019011112586793",28.98,41.30,0,332.43,384.43,120.0,113.9,0.468,160849.5,160849.5,11935,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011830,688992.00
06/17/2014 09:30,0,2.551,ACTIVE,214.41,425.91,59.933,1403011803,"274151322000094","019011112586793",38.96,39.50,0,391.64,450.56,100.0,94.6,0.389,101294.7,101294.7,12243,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011831,688993.00
06/17/2014 09:30,0,3.893,ACTIVE,214.64,359.48,59.954,1403011803,"274151322000052","019011112586793",28.25,41.50,0,331.83,384.43,111.5,105.7,0.433,157089.2,157089.2,11930,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011833,688994.00
06/17/2014 09:30,0,3.871,ACTIVE,214.87,359.18,59.949,1403011803,"274151322000085","019011112586793",28.39,37.80,0,332.43,384.13,111.1,105.3,0.415,156161.0,156161.0,11904,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011835,688995.00
06/17/2014 09:30,0,3.781,ACTIVE,214.87,347.76,59.944,1403011803,"274151322000087","019011112586793",27.53,44.00,0,330.33,381.42,105.4,99.8,0.402,149981.6,149981.6,11939,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011837,688996.00
06/17/2014 09:30,0,3.818,ACTIVE,215.09,358.28,59.959,1403011803,"274151322000088","019011112586793",28.29,38.80,0,330.03,382.93,109.5,103.7,0.407,151345.3,151345.3,11935,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011838,688997.00
06/17/2014 09:30,0,4.021,ACTIVE,215.32,350.47,59.965,1403011803,"274151322000095","019011112586793",28.77,39.80,0,330.93,381.42,117.2,111.2,0.438,159187.2,159187.2,11945,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011840,688998.00
06/17/2014 09:30,0,2.543,ACTIVE,216.22,424.11,59.949,1403011803,"274151322000068","019011112586793",38.86,42.50,0,392.55,447.85,100.2,94.8,0.371,99266.6,99266.6,12330,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011842,688999.00
06/17/2014 09:30,0,3.838,ACTIVE,214.87,346.26,59.954,1403011803,"274151322000054","019011112586793",28.37,39.30,0,329.73,382.03,110.2,104.5,0.420,154709.3,154709.3,12054,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011844,689000.00
06/17/2014 09:30,1,3.690,ACTIVE,213.2,349.28,60.00,1403011803,"040051121000116","019011112586793",25.47,31,0.415,313.26,355.25,93.5,88.1,0.433,309976.59999995,309995.99999995,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403011846,689001.00
06/17/2014 09:45,1,4.019,ACTIVE,214.3,320.85,60.00,1403012703,"040051121000097","019011112586793",25.37,34,0.453,314.29,359.68,101.5,96.9,0.468,326619.49999991,326642.69999991,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012705,689002.00
06/17/2014 09:45,1,4.098,ACTIVE,214.4,325.50,60.00,1403012703,"040051121000095","019011112586793",22.98,32,0.415,315.60,356.25,93.7,88.9,0.429,293510.6,293531.70000002,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012708,689003.00
06/17/2014 09:45,1,2.631,ACTIVE,214.4,332.61,60.00,1403012703,"033051125000132","019011112586793",33.79,34,0.390,315.86,355.31,88.4,83.6,0.413,267462.29999953,267482.19999953,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012710,689004.00
06/17/2014 09:45,1,2.591,ACTIVE,214.7,325.93,60.00,1403012703,"033051125000135","019011112586793",33.63,33,0.387,315.86,356.13,86.7,82.9,0.408,263267.89999985,263287.69999986,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012712,689005.00
06/17/2014 09:45,1,4.013,ALERT,213.8,326.57,60.03,1403012703,"040051121000116","019011112586793",25.23,32,0.448,315.15,358.36,100.7,95.2,0.462,309995.99999995,310017.99999995,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403012715,689006.00
06/17/2014 09:45,1,4.149,ACTIVE,215.8,337.33,60.00,1403012703,"040051121000068","019011112586793",23.04,32,0.420,314.97,358.48,95.1,90.4,0.439,313044.10000008,313065.80000007,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012717,689007.00
06/17/2014 09:45,1,3.002,ACTIVE,215.8,331.40,60.03,1403012703,"033051125000118","019011112586793",38.54,34,0.514,313.10,362.80,115.1,110.6,0.522,341405.70000005,341431.9000001,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012719,689008.00
06/17/2014 09:45,1,2.988,ACTIVE,216.0,326.04,60.00,1403012703,"033051125000150","019011112586793",38.52,33,0.513,313.15,363.76,114.5,110.4,0.524,344317.79999962,344343.89999962,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012722,689009.00
06/17/2014 09:45,1,3.722,ACTIVE,216.0,326.63,60.00,1403012703,"040051121000185","019011112586793",25.56,34,0.419,312.20,358.24,94.6,90.3,0.436,309449.90000009,309471.10000009,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012724,689010.00
06/17/2014 09:45,1,4.052,ACTIVE,215.8,333.01,60.00,1403012703,"040051121000195","019011112586793",25.02,35,0.445,315.24,360.12,100.9,95.8,0.462,312365.90000024,312388.60000023,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012726,689011.00
06/17/2014 09:45,0,4.145,ACTIVE,215.54,347.16,59.954,1403012703,"274151322000083","019011112586793",27.87,42.50,0,332.73,370.60,117.0,111.0,0.468,156744.7,156744.7,11968,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012728,689012.00
06/17/2014 09:45,0,4.506,ACTIVE,216.67,359.18,59.949,1403012703,"274151322000076","019011112586793",28.33,43.80,0,333.93,374.21,129.4,123.0,0.508,160878.9,160878.9,11936,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012730,689013.00
06/17/2014 09:45,0,2.746,ACTIVE,216.00,415.39,59.954,1403012703,"274151322000094","019011112586793",38.90,41.80,0,395.55,443.64,108.4,102.7,0.420,101319.4,101319.4,12244,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012732,689014.00
06/17/2014 09:45,0,4.322,ACTIVE,215.77,348.36,59.959,1403012703,"274151322000052","019011112586793",27.61,44.50,0,333.33,372.41,120.8,114.7,0.464,157116.6,157116.6,11931,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012733,689015.00
06/17/2014 09:45,0,4.260,ACTIVE,216.00,362.19,59.954,1403012703,"274151322000085","019011112586793",27.93,40.00,0,333.03,372.71,120.4,114.3,0.460,156188.4,156188.4,11905,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012735,689016.00
06/17/2014 09:45,0,4.176,ACTIVE,215.77,348.06,59.970,1403012703,"274151322000087","019011112586793",26.88,48.00,0,333.33,370.30,113.7,107.8,0.433,150007.5,150007.5,11940,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012737,689017.00
06/17/2014 09:45,0,4.236,ACTIVE,215.54,347.46,59.959,1403012703,"274151322000088","019011112586793",27.75,41.30,0,333.33,372.41,119.0,112.9,0.442,151372.2,151372.2,11936,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012739,689018.00
06/17/2014 09:45,0,4.402,ACTIVE,216.00,355.88,59.959,1403012703,"274151322000095","019011112586793",28.37,42.00,0,332.43,373.01,126.4,120.1,0.468,159216.0,159216.0,11946,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012741,689019.00
06/17/2014 09:45,0,2.779,ACTIVE,216.67,421.70,59.959,1403012703,"274151322000068","019011112586793",38.65,45.50,0,390.44,441.54,108.2,102.5,0.407,99291.1,99291.1,12331,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012743,689020.00
06/17/2014 09:45,0,4.262,ACTIVE,215.77,360.99,59.954,1403012703,"274151322000054","019011112586793",27.79,42.00,0,332.43,373.01,120.0,113.9,0.460,154736.5,154736.5,12055,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403012744,689021.00
06/17/2014 10:00,1,4.418,ACTIVE,216.3,359.77,60.03,1403013603,"040051121000097","019011112586793",25.15,35,0.490,315.11,365.18,110.5,105.8,0.501,326642.69999991,326667.89999991,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013606,689022.00
06/17/2014 10:00,1,4.466,ACTIVE,216.2,329.77,60.03,1403013603,"040051121000095","019011112586793",22.93,33,0.448,315.44,361.59,101.9,96.5,0.461,293531.70000002,293554.79999998,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013608,689023.00
06/17/2014 10:00,1,2.835,ACTIVE,216.6,338.09,60.03,1403013603,"033051125000132","019011112586793",34.12,35,0.422,316.41,359.67,96.2,91.1,0.443,267482.19999953,267503.99999953,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013611,689024.00
06/17/2014 10:00,1,2.830,ACTIVE,216.9,330.96,60.03,1403013603,"033051125000135","019011112586793",33.52,34,0.420,315.55,359.60,94.4,90.8,0.437,263287.69999986,263309.29999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013613,689025.00
06/17/2014 10:00,1,4.385,ALERT,215.8,355.73,60.03,1403013603,"040051121000116","019011112586793",25.22,34,0.486,315.82,362.05,110.0,104.5,0.502,310017.99999995,310042.89999995,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403013616,689026.00
06/17/2014 10:00,1,4.503,ACTIVE,216.5,353.46,60.03,1403013603,"040051121000068","019011112586793",23.13,33,0.459,317.76,362.10,103.6,98.9,0.472,313065.80000007,313089.50000006,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013618,689027.00
06/17/2014 10:00,1,3.281,ACTIVE,215.9,354.71,60.03,1403013603,"033051125000118","019011112586793",38.47,35,0.560,315.09,367.82,125.6,120.2,0.566,341431.9000001,341460.60000009,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013621,689028.00
06/17/2014 10:00,1,3.266,ACTIVE,216.1,356.42,60.03,1403013603,"033051125000150","019011112586793",38.42,34,0.557,315.14,368.06,124.9,119.7,0.567,344343.89999962,344372.59999962,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013623,689029.00
06/17/2014 10:00,1,4.172,ACTIVE,216.6,331.58,60.03,1403013603,"040051121000185","019011112586793",25.41,36,0.468,318.33,362.46,105.5,100.8,0.478,309471.10000009,309494.80000009,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013625,689030.00
06/17/2014 10:00,1,4.464,ALERT,216.2,334.27,60.03,1403013603,"040051121000195","019011112586793",24.92,36,0.488,315.71,363.17,110.7,105.1,0.504,312388.60000023,312413.60000023,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403013628,689031.00
06/17/2014 10:00,0,4.506,ACTIVE,216.22,352.57,59.986,1403013603,"274151322000083","019011112586793",28.05,44.80,0,332.43,397.66,128.1,121.7,0.517,156773.8,156773.8,11969,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013630,689032.00
06/17/2014 10:00,0,4.900,ACTIVE,217.13,351.37,59.986,1403013603,"274151322000076","019011112586793",28.39,46.00,0,338.74,380.82,140.8,133.9,0.548,160911.1,160911.1,11937,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013631,689033.00
06/17/2014 10:00,0,3.105,ACTIVE,216.67,417.79,59.986,1403013603,"274151322000094","019011112586793",37.97,43.80,0,392.25,443.34,119.9,113.8,0.460,101346.4,101346.4,12245,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013633,689034.00
06/17/2014 10:00,0,4.680,ACTIVE,216.45,353.17,59.975,1403013603,"274151322000052","019011112586793",27.83,47.00,0,334.54,377.52,131.9,125.4,0.508,157146.7,157146.7,11932,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013635,689035.00
06/17/2014 10:00,0,4.623,ACTIVE,216.90,351.67,59.991,1403013603,"274151322000085","019011112586793",28.23,41.00,0,337.84,378.42,132.1,125.6,0.495,156218.4,156218.4,11906,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013637,689036.00
06/17/2014 10:00,0,4.562,ACTIVE,216.45,356.78,59.991,1403013603,"274151322000087","019011112586793",26.74,51.00,0,336.04,376.01,123.5,117.2,0.468,150035.6,150035.6,11941,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013639,689037.00
06/17/2014 10:00,0,4.623,ACTIVE,216.22,350.77,59.996,1403013603,"274151322000088","019011112586793",27.73,43.40,0,333.93,378.42,129.9,123.4,0.491,151401.8,151401.8,11937,0,0,0,L,1151911521,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013641,689038.00
06/17/2014 10:00,0,4.811,ACTIVE,216.45,358.28,59.975,1403013603,"274151322000095","019011112586793",28.33,44.00,0,334.24,376.92,138.0,131.2,0.521,159247.4,159247.4,11947,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013643,689039.00
06/17/2014 10:00,0,3.051,ACTIVE,217.13,417.19,59.981,1403013603,"274151322000068","019011112586793",38.63,46.80,0,390.44,441.84,120.1,114.0,0.451,99318.1,99318.1,12332,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013645,689040.00
06/17/2014 10:00,0,4.637,ACTIVE,216.22,364.29,59.981,1403013603,"274151322000054","019011112586793",27.89,43.60,0,334.24,376.01,130.9,124.4,0.491,154766.4,154766.4,12056,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403013647,689041.00
06/17/2014 10:15,1,4.768,ACTIVE,215.8,324.52,60.03,1403014503,"040051121000097","019011112586793",25.18,36,0.534,316.14,365.29,119.4,114.7,0.541,326667.89999991,326695.29999991,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014506,689042.00
06/17/2014 10:15,1,4.871,ACTIVE,215.7,354.29,60.00,1403014503,"040051121000095","019011112586793",22.62,34,0.486,316.88,361.71,109.6,104.7,0.494,293554.79999998,293579.79999998,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014508,689043.00
06/17/2014 10:15,1,3.097,ACTIVE,215.4,345.94,60.00,1403014503,"033051125000132","019011112586793",33.75,36,0.460,317.52,360.53,104.0,98.6,0.476,267503.99999953,267527.59999953,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014510,689044.00
06/17/2014 10:15,1,3.079,ACTIVE,215.8,357.72,60.00,1403014503,"033051125000135","019011112586793",33.24,35,0.455,317.59,361.27,101.8,97.8,0.469,263309.29999988,263332.69999986,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014512,689045.00
06/17/2014 10:15,1,4.809,ACTIVE,215.2,335.15,60.00,1403014503,"040051121000116","019011112586793",24.85,35,0.528,315.93,365.57,118.9,113.3,0.539,310042.89999995,310069.89999995,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014515,689046.00
06/17/2014 10:15,1,4.921,ACTIVE,215.4,337.30,60.00,1403014503,"040051121000068","019011112586793",22.78,34,0.496,317.44,362.02,111.5,106.5,0.509,313089.50000006,313114.9000001,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014517,689047.00
06/17/2014 10:15,1,3.558,ACTIVE,214.8,344.36,60.00,1403014503,"033051125000118","019011112586793",38.36,37,0.609,312.61,370.92,135.8,130.1,0.610,341460.60000009,341491.9000001,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014519,689048.00
06/17/2014 10:15,1,3.522,ACTIVE,215.8,364.55,60.00,1403014503,"033051125000150","019011112586793",38.50,35,0.607,313.39,370.39,134.9,130.3,0.610,344372.59999962,344403.69999962,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014521,689049.00
06/17/2014 10:15,1,4.630,ACTIVE,215.5,359.78,60.03,1403014503,"040051121000185","019011112586793",25.10,37,0.515,316.15,364.62,115.6,110.5,0.526,309494.80000009,309521.10000009,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014523,689050.00
06/17/2014 10:15,1,4.891,ACTIVE,215.5,340.10,60.00,1403014503,"040051121000195","019011112586793",24.67,38,0.533,315.12,364.29,120.1,114.4,0.541,312413.60000023,312440.80000028,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014526,689051.00
06/17/2014 10:15,0,4.963,ACTIVE,215.54,357.98,59.954,1403014503,"274151322000083","019011112586793",27.67,46.80,0,333.33,375.71,139.0,132.2,0.557,156805.4,156805.4,11970,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014527,689052.00
06/17/2014 10:15,0,5.309,ACTIVE,216.67,348.96,59.954,1403014503,"274151322000076","019011112586793",28.17,48.00,0,335.44,381.12,151.3,144.2,0.588,160945.8,160945.8,11938,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014529,689053.00
06/17/2014 10:15,0,3.277,ACTIVE,216.00,430.42,59.954,1403014503,"274151322000094","019011112586793",38.90,44.80,0,390.14,445.45,129.2,122.8,0.504,101375.7,101375.7,12246,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014531,689054.00
06/17/2014 10:15,0,5.057,ACTIVE,216.00,353.77,59.954,1403014503,"274151322000052","019011112586793",27.77,48.50,0,333.03,376.92,142.2,135.3,0.548,157179.1,157179.1,11933,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014533,689055.00
06/17/2014 10:15,0,5.020,ACTIVE,215.77,350.77,59.959,1403014503,"274151322000085","019011112586793",28.09,43.00,0,333.93,377.52,142.5,135.6,0.544,156250.9,156250.9,11907,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014535,689056.00
06/17/2014 10:15,0,4.965,ACTIVE,215.54,347.16,59.965,1403014503,"274151322000087","019011112586793",26.50,54.30,0,333.33,374.51,133.2,126.7,0.508,150066.0,150066.0,11942,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014536,689057.00
06/17/2014 10:15,0,4.996,ACTIVE,215.54,359.48,59.954,1403014503,"274151322000088","019011112586793",27.69,44.80,0,333.03,376.62,140.1,133.3,0.530,151433.7,151433.7,11938,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014538,689058.00
06/17/2014 10:15,0,5.252,ACTIVE,215.77,359.18,59.959,1403014503,"274151322000095","019011112586793",27.91,46.00,0,332.73,377.82,148.4,141.3,0.552,159281.4,159281.4,11948,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014540,689059.00
06/17/2014 10:15,0,3.402,ACTIVE,216.90,411.78,59.970,1403014503,"274151322000068","019011112586793",37.23,47.80,0,386.53,443.04,128.6,122.2,0.482,99347.4,99347.4,12333,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014541,689060.00
06/17/2014 10:15,0,5.014,ACTIVE,215.54,366.70,59.959,1403014503,"274151322000054","019011112586793",27.85,45.00,0,331.53,377.22,141.3,134.5,0.539,154798.6,154798.6,12057,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403014543,689061.00
06/17/2014 10:30,1,5.163,ACTIVE,216.0,364.59,60.00,1403015403,"040051121000097","019011112586793",24.90,37,0.570,315.86,368.97,127.9,122.3,0.579,326695.29999991,326724.89999991,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015406,689062.00
06/17/2014 10:30,1,5.196,ACTIVE,215.8,359.42,60.03,1403015403,"040051121000095","019011112586793",22.63,34,0.520,316.62,364.00,117.0,111.4,0.530,293579.79999998,293606.59999999,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015408,689063.00
06/17/2014 10:30,1,3.350,ACTIVE,215.6,352.37,60.00,1403015403,"033051125000132","019011112586793",33.38,37,0.492,316.93,362.49,111.3,105.8,0.506,267527.59999953,267553.09999953,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015410,689064.00
06/17/2014 10:30,1,3.291,ACTIVE,216.3,322.85,60.03,1403015403,"033051125000135","019011112586793",33.29,36,0.488,317.18,364.63,109.0,105.0,0.495,263332.69999986,263357.89999985,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015412,689065.00
06/17/2014 10:30,1,5.093,ACTIVE,215.3,349.02,60.00,1403015403,"040051121000116","019011112586793",25.06,36,0.566,314.28,367.31,127.0,121.0,0.573,310069.89999995,310098.99999995,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015415,689066.00
06/17/2014 10:30,1,5.314,ACTIVE,215.3,337.33,60.03,1403015403,"040051121000068","019011112586793",22.51,35,0.530,315.49,365.54,119.0,113.6,0.541,313114.9000001,313142.20000011,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015417,689067.00
06/17/2014 10:30,1,3.808,ACTIVE,215.1,367.24,60.00,1403015403,"033051125000118","019011112586793",38.43,38,0.652,313.94,373.55,145.6,139.3,0.653,341491.9000001,341525.50000006,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015419,689068.00
06/17/2014 10:30,1,3.821,ACTIVE,215.3,339.67,60.03,1403015403,"033051125000150","019011112586793",38.02,36,0.650,312.33,373.44,144.5,139.4,0.651,344403.69999962,344437.39999962,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015421,689069.00
06/17/2014 10:30,1,5.089,ACTIVE,215.8,358.57,60.00,1403015403,"040051121000185","019011112586793",24.69,38,0.559,317.28,366.60,125.0,120.1,0.568,309521.10000009,309549.90000009,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015424,689070.00
06/17/2014 10:30,1,5.241,ACTIVE,215.2,358.91,60.03,1403015403,"040051121000195","019011112586793",24.67,39,0.571,315.82,367.78,128.6,122.5,0.578,312440.80000028,312470.40000024,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015426,689071.00
06/17/2014 10:30,0,5.377,ACTIVE,216.90,363.99,59.981,1403015403,"274151322000083","019011112586793",27.31,48.80,0,332.43,383.23,148.7,141.6,0.597,156839.7,156839.7,11971,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015428,689072.00
06/17/2014 10:30,0,5.711,ACTIVE,217.80,371.81,59.996,1403015403,"274151322000076","019011112586793",27.95,49.80,0,334.84,386.83,161.8,154.2,0.623,160983.1,160983.1,11939,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015429,689073.00
06/17/2014 10:30,0,3.492,ACTIVE,217.13,425.31,59.975,1403015403,"274151322000094","019011112586793",39.02,46.00,0,384.73,444.24,138.2,131.5,0.530,101407.6,101407.6,12247,0,0,0,L,1151911521,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015431,689074.00
06/17/2014 10:30,0,5.469,ACTIVE,217.13,356.78,59.970,1403015403,"274151322000052","019011112586793",27.45,50.80,0,332.73,384.43,152.0,144.8,0.579,157214.1,157214.1,11934,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015433,689075.00
06/17/2014 10:30,0,5.432,ACTIVE,217.13,352.57,59.975,1403015403,"274151322000085","019011112586793",27.85,44.80,0,334.24,385.03,153.0,145.7,0.579,156286.1,156286.1,11908,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015435,689076.00
06/17/2014 10:30,0,5.354,ACTIVE,217.13,363.69,59.975,1403015403,"274151322000087","019011112586793",26.20,58.00,0,333.03,382.33,141.9,135.1,0.535,150098.7,150098.7,11943,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015436,689077.00
06/17/2014 10:30,0,5.395,ACTIVE,216.67,368.20,59.975,1403015403,"274151322000088","019011112586793",27.43,46.20,0,332.73,384.43,149.8,142.6,0.561,151468.2,151468.2,11939,0,0,0,L,1151911521,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015438,689078.00
06/17/2014 10:30,0,5.674,ACTIVE,217.35,358.88,59.986,1403015403,"274151322000095","019011112586793",27.75,47.30,0,332.13,386.23,159.4,151.9,0.592,159318.1,159318.1,11949,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015440,689079.00
06/17/2014 10:30,0,3.504,ACTIVE,217.80,421.10,59.981,1403015403,"274151322000068","019011112586793",38.68,49.50,0,384.73,445.45,138.5,131.7,0.530,99379.1,99379.1,12334,0,0,0,L,1151911521,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015442,689080.00
06/17/2014 10:30,0,5.439,ACTIVE,217.13,369.70,60.007,1403015403,"274151322000054","019011112586793",27.51,46.40,0,332.43,385.33,151.6,144.4,0.575,154833.6,154833.6,12058,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403015444,689081.00
06/17/2014 10:45,1,5.507,ACTIVE,217.1,349.22,60.00,1403016303,"040051121000097","019011112586793",24.54,39,0.598,315.54,370.96,134.4,129.3,0.596,326724.89999991,326756.39999991,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016306,689082.00
06/17/2014 10:45,1,5.544,ACTIVE,216.3,352.49,60.00,1403016303,"040051121000095","019011112586793",22.19,36,0.544,316.96,366.46,122.4,117.4,0.550,293606.59999999,293635.09999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016308,689083.00
06/17/2014 10:45,1,3.577,ACTIVE,215.6,330.90,60.00,1403016303,"033051125000132","019011112586793",32.90,38,0.519,316.10,364.88,117.1,111.3,0.528,267553.09999953,267580.19999953,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016310,689084.00
06/17/2014 10:45,1,3.512,ACTIVE,216.0,354.36,60.00,1403016303,"033051125000135","019011112586793",32.77,38,0.512,316.99,364.96,114.5,110.4,0.519,263357.89999985,263384.79999989,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016312,689085.00
06/17/2014 10:45,1,5.506,ACTIVE,215.1,321.56,60.00,1403016303,"040051121000116","019011112586793",24.42,37,0.595,314.33,370.80,133.8,127.1,0.603,310098.99999995,310130.09999995,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016315,689086.00
06/17/2014 10:45,1,5.606,ACTIVE,215.8,362.91,60.00,1403016303,"040051121000068","019011112586793",22.32,36,0.555,316.61,368.14,124.5,119.4,0.561,313142.20000011,313171.50000006,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016317,689087.00
06/17/2014 10:45,1,4.047,ACTIVE,215.8,357.81,60.00,1403016303,"033051125000118","019011112586793",38.19,39,0.687,313.56,375.57,153.8,147.6,0.687,341525.50000006,341561.4000001,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016319,689088.00
06/17/2014 10:45,1,4.035,ALERT,216.1,337.24,60.00,1403016303,"033051125000150","019011112586793",37.99,38,0.683,313.00,376.80,152.5,146.8,0.681,344437.39999962,344473.19999962,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403016322,689089.00
06/17/2014 10:45,1,5.473,ACTIVE,216.5,359.86,60.00,1403016303,"040051121000185","019011112586793",24.37,40,0.592,316.91,371.37,132.7,127.7,0.594,309549.90000009,309581.00000009,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016324,689090.00
06/17/2014 10:45,1,5.621,ACTIVE,215.1,349.11,60.00,1403016303,"040051121000195","019011112586793",24.29,40,0.605,315.84,369.74,135.9,129.4,0.604,312470.40000024,312502.00000026,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016326,689091.00
06/17/2014 10:45,0,5.730,ACTIVE,216.67,354.97,59.949,1403016303,"274151322000083","019011112586793",27.04,50.80,0,336.94,385.33,156.9,149.5,0.632,156876.1,156876.1,11972,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016328,689092.00
06/17/2014 10:45,0,6.057,ACTIVE,217.80,372.41,59.959,1403016303,"274151322000076","019011112586793",27.73,51.80,0,338.14,388.64,170.1,162.3,0.658,161022.8,161022.8,11940,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016330,689093.00
06/17/2014 10:45,0,3.934,ACTIVE,217.13,411.48,59.949,1403016303,"274151322000094","019011112586793",36.58,47.80,0,382.93,444.85,146.2,139.2,0.566,101441.5,101441.5,12248,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016332,689094.00
06/17/2014 10:45,0,5.797,ACTIVE,217.13,370.00,59.981,1403016303,"274151322000052","019011112586793",27.19,53.30,0,337.84,386.53,159.6,152.1,0.601,157251.3,157251.3,11935,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016334,689095.00
06/17/2014 10:45,0,5.771,ACTIVE,217.13,370.90,59.954,1403016303,"274151322000085","019011112586793",27.63,46.60,0,338.44,386.83,161.3,153.8,0.614,156323.7,156323.7,11909,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016335,689096.00
06/17/2014 10:45,0,5.682,ACTIVE,216.90,363.69,59.949,1403016303,"274151322000087","019011112586793",25.90,61.70,0,337.84,383.83,149.0,141.9,0.566,150133.4,150133.4,11944,0,0,0,L,1151911521,0,124.04,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016337,689097.00
06/17/2014 10:45,0,5.799,ACTIVE,217.13,354.97,59.949,1403016303,"274151322000088","019011112586793",26.86,48.30,0,334.54,386.23,157.4,150.0,0.588,151504.9,151504.9,11940,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016339,689098.00
06/17/2014 10:45,0,6.000,ACTIVE,217.58,358.58,59.949,1403016303,"274151322000095","019011112586793",27.67,49.80,0,336.94,388.34,168.2,160.4,0.619,159357.2,159357.2,11950,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016340,689099.00
06/17/2014 10:45,0,3.834,ACTIVE,218.03,407.27,59.949,1403016303,"274151322000068","019011112586793",37.59,51.50,0,382.93,446.05,145.3,138.3,0.548,99412.9,99412.9,12335,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016343,689100.00
06/17/2014 10:45,0,5.779,ACTIVE,217.35,363.99,59.954,1403016303,"274151322000054","019011112586793",27.21,49.00,0,337.24,387.14,159.2,151.8,0.605,154870.7,154870.7,12059,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403016345,689101.00
06/17/2014 11:00,1,5.822,ACTIVE,215.7,363.42,60.00,1403017203,"040051121000097","019011112586793",24.40,40,0.629,315.83,372.88,141.3,135.3,0.635,326756.39999991,326789.59999991,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017206,689102.00
06/17/2014 11:00,1,5.882,ACTIVE,216.0,346.84,60.00,1403017203,"040051121000095","019011112586793",21.92,37,0.572,314.01,367.73,128.3,122.8,0.578,293635.09999999,293665.20000001,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017208,689103.00
06/17/2014 11:00,1,3.754,ACTIVE,216.2,329.93,60.00,1403017203,"033051125000132","019011112586793",32.85,40,0.544,316.24,367.36,122.7,117.0,0.550,267580.19999953,267608.69999953,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017211,689104.00
06/17/2014 11:00,1,3.742,ACTIVE,216.1,349.56,60.00,1403017203,"033051125000135","019011112586793",32.24,39,0.538,316.74,368.37,120.0,115.8,0.542,263384.79999989,263413.19999987,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017213,689105.00
06/17/2014 11:00,1,5.752,ACTIVE,215.4,362.77,60.00,1403017203,"040051121000116","019011112586793",24.53,38,0.625,315.92,371.86,140.4,133.7,0.629,310130.09999995,310162.79999995,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017215,689106.00
06/17/2014 11:00,1,5.893,ACTIVE,216.0,348.14,60.00,1403017203,"040051121000068","019011112586793",22.30,37,0.584,316.53,369.26,130.8,125.8,0.592,313171.50000006,313202.20000011,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017217,689107.00
06/17/2014 11:00,1,4.290,ACTIVE,215.7,342.81,60.00,1403017203,"033051125000118","019011112586793",37.91,40,0.723,313.40,377.72,161.8,155.1,0.717,341561.4000001,341599.30000008,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017220,689108.00
06/17/2014 11:00,1,4.276,ACTIVE,216.2,345.72,60.00,1403017203,"033051125000150","019011112586793",37.72,39,0.720,311.27,378.08,160.5,154.7,0.713,344473.19999962,344510.99999962,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017222,689109.00
06/17/2014 11:00,1,5.824,ACTIVE,216.3,325.92,60.00,1403017203,"040051121000185","019011112586793",24.21,41,0.626,316.61,372.45,140.3,134.8,0.629,309581.00000009,309613.70000009,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017224,689110.00
06/17/2014 11:00,1,5.924,ACTIVE,215.8,323.26,60.00,1403017203,"040051121000195","019011112586793",24.25,42,0.634,314.46,371.66,143.0,136.1,0.638,312502.00000026,312535.10000022,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017226,689111.00
06/17/2014 11:00,0,6.018,ACTIVE,216.90,360.69,59.928,1403017203,"274151322000083","019011112586793",27.06,53.30,0,338.14,386.53,164.9,157.3,0.658,156914.6,156914.6,11973,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017228,689112.00
06/17/2014 11:00,0,6.436,ACTIVE,218.03,361.89,59.917,1403017203,"274151322000076","019011112586793",27.23,54.30,0,338.44,391.64,177.4,169.3,0.698,161064.4,161064.4,11941,0,0,0,L,1151911521,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017230,689113.00
06/17/2014 11:00,0,4.150,ACTIVE,217.58,407.57,59.949,1403017203,"274151322000094","019011112586793",36.48,49.00,0,383.23,446.95,153.1,145.8,0.588,101477.4,101477.4,12249,0,0,0,L,1151911521,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017231,689114.00
06/17/2014 11:00,0,6.113,ACTIVE,217.35,369.10,59.949,1403017203,"274151322000052","019011112586793",27.00,55.50,0,338.14,388.64,167.1,159.4,0.636,157290.4,157290.4,11936,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017233,689115.00
06/17/2014 11:00,0,6.072,ACTIVE,217.35,357.98,59.944,1403017203,"274151322000085","019011112586793",27.51,49.00,0,338.44,388.94,169.2,161.4,0.641,156363.2,156363.2,11910,0,0,0,L,1151911521,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017235,689116.00
06/17/2014 11:00,0,5.994,ACTIVE,217.35,367.90,59.944,1403017203,"274151322000087","019011112586793",25.70,64.30,0,338.44,385.33,156.1,148.7,0.592,150169.8,150169.8,11945,0,0,0,L,1151911521,0,123.81,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017237,689117.00
06/17/2014 11:00,0,6.082,ACTIVE,217.35,351.67,59.922,1403017203,"274151322000088","019011112586793",26.88,50.60,0,338.74,387.44,165.4,157.7,0.623,151543.5,151543.5,11941,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017239,689118.00
06/17/2014 11:00,0,6.307,ACTIVE,217.35,373.91,59.975,1403017203,"274151322000095","019011112586793",27.57,50.80,0,337.84,390.14,175.8,167.7,0.654,159398.4,159398.4,11951,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017240,689119.00
06/17/2014 11:00,0,4.119,ACTIVE,218.26,415.39,59.949,1403017203,"274151322000068","019011112586793",37.07,53.00,0,377.82,444.54,155.5,148.2,0.597,99448.6,99448.6,12336,0,0,0,L,1151911521,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017242,689120.00
06/17/2014 11:00,0,6.113,ACTIVE,217.80,373.61,59.949,1403017203,"274151322000054","019011112586793",27.04,50.40,0,338.44,388.94,167.3,159.6,0.628,154909.7,154909.7,12060,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403017244,689121.00
06/17/2014 11:15,1,6.085,ACTIVE,215.9,332.28,60.03,1403018103,"040051121000097","019011112586793",24.57,41,0.663,315.28,374.54,148.7,142.6,0.661,326789.59999991,326824.29999991,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018106,689122.00
06/17/2014 11:15,1,6.164,ACTIVE,215.8,365.27,60.03,1403018103,"040051121000095","019011112586793",22.01,38,0.601,316.89,370.95,135.0,128.8,0.603,293665.20000001,293696.79999997,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018108,689123.00
06/17/2014 11:15,1,3.951,ACTIVE,216.1,359.78,60.03,1403018103,"033051125000132","019011112586793",32.77,41,0.571,316.42,368.22,128.8,122.6,0.576,267608.69999953,267638.59999953,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018111,689124.00
06/17/2014 11:15,1,3.883,ACTIVE,216.8,339.97,60.03,1403018103,"033051125000135","019011112586793",32.67,39,0.566,316.83,369.61,126.2,122.0,0.567,263413.19999987,263442.99999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018113,689125.00
