ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 11:15,1,6.057,ACTIVE,215.7,363.78,60.07,1403018103,"040051121000116","019011112586793",24.49,39,0.657,315.25,372.49,147.6,140.8,0.659,310162.79999995,310197.09999995,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018116,689126.00
06/17/2014 11:15,1,6.220,ACTIVE,216.0,321.17,60.03,1403018103,"040051121000068","019011112586793",22.19,38,0.613,316.63,370.83,137.3,131.7,0.617,313202.20000011,313234.4000001,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018118,689127.00
06/17/2014 11:15,1,4.512,ACTIVE,215.7,369.37,60.00,1403018103,"033051125000118","019011112586793",37.88,41,0.763,313.56,380.86,170.1,162.8,0.741,341599.30000008,341639.10000009,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018120,689128.00
06/17/2014 11:15,1,4.507,ACTIVE,216.6,376.70,60.03,1403018103,"033051125000150","019011112586793",37.65,40,0.757,312.85,380.35,168.9,162.6,0.752,344510.99999962,344550.69999962,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018122,689129.00
06/17/2014 11:15,1,6.122,ACTIVE,216.6,344.10,60.03,1403018103,"040051121000185","019011112586793",24.29,42,0.663,316.39,374.09,147.9,142.4,0.663,309613.70000009,309648.50000009,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018125,689130.00
06/17/2014 11:15,1,6.241,ACTIVE,215.9,358.66,60.03,1403018103,"040051121000195","019011112586793",24.20,43,0.668,314.66,374.66,150.3,143.3,0.667,312535.10000022,312570.00000026,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018127,689131.00
06/17/2014 11:15,0,6.324,ACTIVE,217.58,362.49,59.986,1403018103,"274151322000083","019011112586793",27.10,54.80,0,337.84,389.54,173.6,165.6,0.694,156955.0,156955.0,11974,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018129,689132.00
06/17/2014 11:15,0,6.711,ACTIVE,218.26,362.49,59.986,1403018103,"274151322000076","019011112586793",27.51,55.30,0,336.94,392.85,186.9,178.5,0.742,161108.0,161108.0,11942,0,0,0,L,1151911521,0,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018130,689133.00
06/17/2014 11:15,0,4.170,ACTIVE,217.80,426.51,59.975,1403018103,"274151322000094","019011112586793",38.11,50.60,0,381.12,446.05,160.7,153.1,0.623,101515.1,101515.1,12250,0,0,0,L,1151911521,0,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018132,689134.00
06/17/2014 11:15,0,6.424,ACTIVE,217.80,357.68,59.991,1403018103,"274151322000052","019011112586793",27.06,56.30,0,336.64,390.44,176.0,168.0,0.689,157331.4,157331.4,11937,0,0,0,L,1151911521,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018134,689135.00
06/17/2014 11:15,0,6.387,ACTIVE,217.80,361.59,59.981,1403018103,"274151322000085","019011112586793",27.45,49.80,0,337.54,391.04,177.5,169.4,0.676,156404.7,156404.7,11911,0,0,0,L,1151911521,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018136,689136.00
06/17/2014 11:15,0,6.314,ACTIVE,218.03,367.60,59.981,1403018103,"274151322000087","019011112586793",25.56,68.00,0,337.84,387.14,163.4,155.8,0.619,150207.9,150207.9,11946,0,0,0,L,1151911521,0,124.04,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018137,689137.00
06/17/2014 11:15,0,6.416,ACTIVE,217.80,353.47,59.986,1403018103,"274151322000088","019011112586793",26.78,51.80,0,337.84,389.54,174.1,166.1,0.645,151584.0,151584.0,11942,0,0,0,L,1151911521,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018139,689138.00
06/17/2014 11:15,0,6.674,ACTIVE,217.58,354.67,59.981,1403018103,"274151322000095","019011112586793",27.33,53.30,0,337.24,393.15,184.8,176.4,0.689,159441.5,159441.5,11952,0,0,0,L,1151911521,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018141,689139.00
06/17/2014 11:15,0,4.303,ACTIVE,218.71,406.97,59.981,1403018103,"274151322000068","019011112586793",37.07,54.00,0,379.92,445.75,161.4,153.9,0.597,99486.1,99486.1,12337,0,0,0,L,1151911521,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018143,689140.00
06/17/2014 11:15,0,6.359,ACTIVE,218.03,363.99,59.996,1403018103,"274151322000054","019011112586793",27.33,51.80,0,337.24,391.04,175.9,167.9,0.663,154950.7,154950.7,12061,0,0,0,L,1151911521,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403018144,689141.00
06/17/2014 11:30,1,6.393,ACTIVE,216.2,360.71,60.03,1403019003,"040051121000097","019011112586793",24.51,41,0.696,313.67,380.10,155.9,149.6,0.693,326824.29999991,326860.89999991,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019006,689142.00
06/17/2014 11:30,1,6.443,ACTIVE,215.8,357.85,60.07,1403019003,"040051121000095","019011112586793",22.00,38,0.630,314.27,375.02,141.0,135.3,0.628,293696.79999997,293729.89999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019009,689143.00
06/17/2014 11:30,1,4.113,ACTIVE,215.7,342.20,60.03,1403019003,"033051125000132","019011112586793",32.98,41,0.598,314.49,372.62,135.0,128.4,0.603,267638.59999953,267669.99999953,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019011,689144.00
06/17/2014 11:30,1,4.073,ACTIVE,216.3,331.01,60.03,1403019003,"033051125000135","019011112586793",32.60,39,0.594,314.98,373.56,132.1,127.8,0.593,263442.99999988,263474.0999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019013,689145.00
06/17/2014 11:30,1,6.344,ACTIVE,215.5,357.09,60.03,1403019003,"040051121000116","019011112586793",24.52,39,0.691,312.37,378.40,154.8,147.6,0.690,310197.09999995,310233.09999995,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019015,689146.00
06/17/2014 11:30,1,6.497,ACTIVE,215.8,347.95,60.03,1403019003,"040051121000068","019011112586793",22.23,38,0.643,314.07,375.73,143.7,137.6,0.640,313234.4000001,313268.10000009,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019018,689147.00
06/17/2014 11:30,1,4.710,ACTIVE,216.3,355.97,60.07,1403019003,"033051125000118","019011112586793",37.93,41,0.799,311.55,385.14,177.8,171.3,0.781,341639.10000009,341680.70000005,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019020,689148.00
06/17/2014 11:30,1,4.660,ACTIVE,215.5,336.91,60.03,1403019003,"033051125000150","019011112586793",38.10,40,0.795,311.14,385.83,176.7,169.8,0.782,344550.69999962,344592.39999962,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019022,689149.00
06/17/2014 11:30,1,6.417,ACTIVE,216.3,335.37,60.03,1403019003,"040051121000185","019011112586793",24.30,42,0.693,313.75,379.29,155.2,148.8,0.696,309648.50000009,309684.80000009,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019025,689150.00
06/17/2014 11:30,1,6.529,ACTIVE,215.2,337.27,60.03,1403019003,"040051121000195","019011112586793",24.22,43,0.700,312.67,378.90,157.4,149.4,0.700,312570.00000026,312606.60000022,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019027,689151.00
06/17/2014 11:30,0,6.627,ACTIVE,216.90,373.61,59.986,1403019003,"274151322000083","019011112586793",26.88,55.30,0,331.53,408.48,180.2,172.0,0.716,156997.3,156997.3,11975,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019029,689152.00
06/17/2014 11:30,0,7.021,ACTIVE,217.58,368.20,60.002,1403019003,"274151322000076","019011112586793",27.37,56.30,0,332.13,410.28,194.5,185.8,0.760,161153.8,161153.8,11943,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019030,689153.00
06/17/2014 11:30,0,4.422,ACTIVE,216.90,425.01,59.991,1403019003,"274151322000094","019011112586793",37.75,50.60,0,382.63,447.85,169.2,161.4,0.658,101554.7,101554.7,12251,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019032,689154.00
06/17/2014 11:30,0,6.688,ACTIVE,217.13,351.67,59.991,1403019003,"274151322000052","019011112586793",26.96,57.30,0,331.83,409.98,182.4,174.2,0.694,157374.2,157374.2,11938,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019034,689155.00
06/17/2014 11:30,0,6.664,ACTIVE,217.13,369.10,59.991,1403019003,"274151322000085","019011112586793",27.41,50.60,0,331.53,408.48,185.1,176.7,0.703,156448.2,156448.2,11912,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019035,689156.00
06/17/2014 11:30,0,6.611,ACTIVE,216.90,351.67,59.981,1403019003,"274151322000087","019011112586793",25.50,71.70,0,331.83,407.57,170.7,162.8,0.645,150247.8,150247.8,11947,0,0,0,L,1151911521,0,123.81,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019037,689157.00
06/17/2014 11:30,0,6.676,ACTIVE,216.67,358.28,59.996,1403019003,"274151322000088","019011112586793",26.74,51.80,0,332.13,403.67,180.5,172.3,0.676,151626.5,151626.5,11943,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019039,689158.00
06/17/2014 11:30,0,6.922,ACTIVE,216.45,359.48,59.986,1403019003,"274151322000095","019011112586793",27.45,53.80,0,331.23,412.38,192.4,183.8,0.720,159486.7,159486.7,11953,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019041,689159.00
06/17/2014 11:30,0,4.422,ACTIVE,217.80,422.90,60.002,1403019003,"274151322000068","019011112586793",37.79,54.30,0,382.33,448.75,169.2,161.4,0.645,99525.7,99525.7,12338,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019042,689160.00
06/17/2014 11:30,0,6.682,ACTIVE,217.13,357.98,59.991,1403019003,"274151322000054","019011112586793",26.96,52.50,0,331.83,405.17,182.2,174.0,0.698,154993.6,154993.6,12062,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019044,689161.00
06/17/2014 11:45,1,6.594,ACTIVE,217.1,363.12,60.00,1403019903,"040051121000097","019011112586793",24.39,41,0.714,313.97,378.73,160.0,154.1,0.707,326860.89999991,326898.59999991,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019906,689162.00
06/17/2014 11:45,1,6.671,ACTIVE,216.2,334.72,60.00,1403019903,"040051121000095","019011112586793",21.66,38,0.641,315.94,373.73,143.8,137.9,0.640,293729.89999999,293763.79999997,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019908,689163.00
06/17/2014 11:45,1,4.293,ACTIVE,216.3,331.97,60.03,1403019903,"033051125000132","019011112586793",32.53,41,0.615,317.16,371.84,138.9,132.4,0.618,267669.99999953,267702.29999953,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019910,689164.00
06/17/2014 11:45,1,4.212,ACTIVE,217.2,328.63,60.03,1403019903,"033051125000135","019011112586793",32.32,40,0.606,315.82,371.82,135.4,130.8,0.604,263474.0999999,263506.0999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019912,689165.00
06/17/2014 11:45,1,6.593,ACTIVE,216.2,368.61,60.03,1403019903,"040051121000116","019011112586793",24.30,39,0.709,314.00,378.01,159.4,152.2,0.709,310233.09999995,310270.39999995,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019915,689166.00
06/17/2014 11:45,1,6.723,ACTIVE,216.0,366.57,60.03,1403019903,"040051121000068","019011112586793",22.01,39,0.655,315.74,375.43,147.2,140.9,0.660,313268.10000009,313302.70000011,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019917,689167.00
06/17/2014 11:45,1,4.883,ACTIVE,216.1,321.85,60.03,1403019903,"033051125000118","019011112586793",37.79,42,0.819,311.74,384.17,183.6,175.8,0.808,341680.70000005,341723.70000005,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019919,689168.00
06/17/2014 11:45,1,4.846,ACTIVE,216.6,367.24,60.00,1403019903,"033051125000150","019011112586793",37.70,40,0.815,311.00,384.33,181.8,175.2,0.804,344592.39999962,344635.19999962,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019921,689169.00
06/17/2014 11:45,1,6.681,ACTIVE,216.6,353.44,60.03,1403019903,"040051121000185","019011112586793",24.04,42,0.714,315.56,377.90,159.8,154.0,0.708,309684.80000009,309722.50000009,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019923,689170.00
06/17/2014 11:45,1,6.800,ACTIVE,216.4,334.22,60.00,1403019903,"040051121000195","019011112586793",24.04,43,0.720,314.24,378.21,162.7,154.9,0.719,312606.60000022,312644.50000026,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019926,689171.00
06/17/2014 11:45,0,6.822,ACTIVE,217.13,369.10,59.975,1403019903,"274151322000083","019011112586793",26.98,57.00,0,333.33,392.55,186.3,177.9,0.751,157040.9,157040.9,11976,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019927,689172.00
06/17/2014 11:45,0,7.297,ACTIVE,218.26,377.82,59.981,1403019903,"274151322000076","019011112586793",27.08,58.00,0,338.44,396.45,199.9,191.1,0.778,161200.8,161200.8,11944,0,0,0,L,1151911521,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019929,689173.00
06/17/2014 11:45,0,4.648,ACTIVE,217.58,411.18,59.965,1403019903,"274151322000094","019011112586793",37.35,52.00,0,377.82,448.45,176.8,168.7,0.681,101595.5,101595.5,12252,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019931,689174.00
06/17/2014 11:45,0,6.959,ACTIVE,217.58,355.58,59.959,1403019903,"274151322000052","019011112586793",26.64,59.00,0,337.24,393.45,187.8,179.4,0.725,157418.2,157418.2,11939,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019933,689175.00
06/17/2014 11:45,0,6.967,ACTIVE,217.80,354.67,59.970,1403019903,"274151322000085","019011112586793",26.96,52.30,0,338.44,394.05,190.1,181.5,0.720,156492.8,156492.8,11913,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019934,689176.00
06/17/2014 11:45,0,6.836,ACTIVE,217.35,372.41,59.970,1403019903,"274151322000087","019011112586793",25.31,74.00,0,337.54,389.84,175.1,167.1,0.667,150288.9,150288.9,11948,0,0,0,L,1151911521,0,124.04,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019936,689177.00
06/17/2014 11:45,0,6.916,ACTIVE,217.13,376.31,59.959,1403019903,"274151322000088","019011112586793",26.40,53.30,0,337.84,392.85,184.9,176.5,0.698,151669.9,151669.9,11944,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019938,689178.00
06/17/2014 11:45,0,7.172,ACTIVE,216.90,360.99,59.965,1403019903,"274151322000095","019011112586793",27.37,55.50,0,336.64,395.85,198.9,190.1,0.742,159533.2,159533.2,11954,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019940,689179.00
06/17/2014 11:45,0,4.545,ACTIVE,218.03,415.39,59.959,1403019903,"274151322000068","019011112586793",37.67,55.50,0,379.02,444.85,172.6,164.7,0.658,99566.3,99566.3,12339,0,0,0,L,1151911521,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019941,689180.00
06/17/2014 11:45,0,6.973,ACTIVE,217.13,376.31,59.965,1403019903,"274151322000054","019011112586793",26.46,54.30,0,337.24,393.75,186.8,178.3,0.703,155037.5,155037.5,12063,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403019943,689181.00
06/17/2014 12:00,1,6.799,ACTIVE,217.5,323.74,60.07,1403020804,"040051121000097","019011112586793",24.57,41,0.741,314.34,381.89,166.2,159.7,0.732,326898.59999991,326937.79999991,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020806,689182.00
06/17/2014 12:00,1,6.870,ACTIVE,216.5,369.03,60.03,1403020804,"040051121000095","019011112586793",21.96,38,0.670,315.17,376.76,150.1,144.2,0.665,293763.79999997,293799.00000002,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020809,689183.00
06/17/2014 12:00,1,4.419,ACTIVE,216.5,368.31,60.03,1403020804,"033051125000132","019011112586793",32.93,41,0.640,316.65,373.95,144.8,137.8,0.646,267702.29999953,267736.09999953,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020811,689184.00
06/17/2014 12:00,1,4.361,ACTIVE,217.1,349.32,60.03,1403020804,"033051125000135","019011112586793",32.52,39,0.630,316.25,374.75,141.1,136.2,0.630,263506.0999999,263539.49999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020813,689185.00
06/17/2014 12:00,1,6.772,ACTIVE,215.6,330.28,60.07,1403020804,"040051121000116","019011112586793",24.57,38,0.737,313.70,379.61,165.6,157.9,0.731,310270.39999995,310309.19999995,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020815,689186.00
06/17/2014 12:00,1,6.891,ACTIVE,216.8,343.47,60.03,1403020804,"040051121000068","019011112586793",22.37,38,0.685,314.29,377.07,153.4,147.3,0.683,313302.70000011,313338.70000011,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020818,689187.00
06/17/2014 12:00,1,5.040,ACTIVE,216.6,338.26,60.07,1403020804,"033051125000118","019011112586793",38.05,41,0.851,311.45,388.07,190.8,182.7,0.837,341723.70000005,341768.60000009,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020820,689188.00
06/17/2014 12:00,1,4.953,ACTIVE,216.3,318.60,60.07,1403020804,"033051125000150","019011112586793",38.33,40,0.846,311.06,388.32,188.9,181.5,0.832,344635.19999962,344679.89999962,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020822,689189.00
06/17/2014 12:00,1,6.912,ACTIVE,217.1,344.42,60.07,1403020804,"040051121000185","019011112586793",24.16,42,0.740,315.48,380.82,166.1,159.6,0.734,309722.50000009,309761.70000009,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020825,689190.00
06/17/2014 12:00,1,6.945,ACTIVE,216.2,354.73,60.03,1403020804,"040051121000195","019011112586793",24.49,43,0.752,313.18,381.07,169.2,161.5,0.746,312644.50000026,312683.90000024,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020827,689191.00
06/17/2014 12:00,0,7.074,ACTIVE,217.35,369.10,59.996,1403020804,"274151322000083","019011112586793",27.15,56.80,0,337.54,394.65,194.5,185.8,0.782,157086.5,157086.5,11977,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020829,689192.00
06/17/2014 12:00,0,7.461,ACTIVE,218.26,354.07,59.991,1403020804,"274151322000076","019011112586793",27.63,58.00,0,336.64,398.26,208.9,199.7,0.804,161249.7,161249.7,11945,0,0,0,L,1151911521,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020830,689193.00
06/17/2014 12:00,0,4.758,ACTIVE,217.80,409.38,59.996,1403020804,"274151322000094","019011112586793",37.85,51.80,0,384.43,452.66,182.9,174.6,0.703,101638.2,101638.2,12253,0,0,0,L,1151911521,0,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020832,689194.00
06/17/2014 12:00,0,7.191,ACTIVE,217.80,356.78,59.991,1403020804,"274151322000052","019011112586793",26.88,59.50,0,336.94,395.25,195.9,187.1,0.747,157464.1,157464.1,11940,0,0,0,L,1151911521,0,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020834,689195.00
06/17/2014 12:00,0,7.076,ACTIVE,217.58,374.21,59.996,1403020804,"274151322000085","019011112586793",27.71,52.30,0,336.94,396.15,198.6,189.7,0.751,156539.3,156539.3,11914,0,0,0,L,1151911521,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020835,689196.00
06/17/2014 12:00,0,7.080,ACTIVE,217.35,376.62,60.012,1403020804,"274151322000087","019011112586793",25.41,77.30,0,337.54,391.94,182.0,173.7,0.698,150331.5,150331.5,11949,0,0,0,L,1151911521,0,124.04,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020837,689197.00
06/17/2014 12:00,0,7.059,ACTIVE,217.58,376.62,59.996,1403020804,"274151322000088","019011112586793",27.00,53.50,0,337.24,395.25,192.9,184.3,0.725,151715.1,151715.1,11945,0,0,0,L,1151911521,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020839,689198.00
06/17/2014 12:00,0,7.422,ACTIVE,217.35,369.70,59.986,1403020804,"274151322000095","019011112586793",27.67,54.80,0,337.24,397.35,207.9,198.7,0.778,159581.9,159581.9,11955,0,0,0,L,1151911521,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020841,689199.00
06/17/2014 12:00,0,4.881,ACTIVE,218.71,399.46,59.991,1403020804,"274151322000068","019011112586793",36.48,55.50,0,382.03,454.46,179.6,171.4,0.685,99608.7,99608.7,12340,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020842,689200.00
06/17/2014 12:00,0,7.135,ACTIVE,217.58,366.70,60.007,1403020804,"274151322000054","019011112586793",27.06,54.30,0,336.94,396.15,195.4,186.7,0.742,155083.2,155083.2,12064,0,0,0,L,1151911521,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403020844,689201.00
06/17/2014 12:15,1,6.999,ACTIVE,217.3,334.58,60.03,1403021703,"040051121000097","019011112586793",24.87,40,0.774,313.70,382.75,173.2,167.2,0.763,326937.79999991,326978.49999991,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021706,689202.00
06/17/2014 12:15,1,7.039,ACTIVE,216.4,369.05,60.03,1403021703,"040051121000095","019011112586793",22.36,36,0.699,312.64,377.27,156.6,150.4,0.693,293799.00000002,293835.50000002,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021708,689203.00
06/17/2014 12:15,1,4.502,ACTIVE,216.7,371.40,60.03,1403021703,"033051125000132","019011112586793",33.43,40,0.662,313.61,400.62,149.7,143.0,0.665,267736.09999953,267770.99999953,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021711,689204.00
06/17/2014 12:15,1,4.439,ACTIVE,217.2,331.99,60.00,1403021703,"033051125000135","019011112586793",33.23,38,0.658,316.18,375.44,146.7,142.0,0.651,263539.49999988,263573.99999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021713,689205.00
06/17/2014 12:15,1,6.934,ACTIVE,216.3,342.72,60.03,1403021703,"040051121000116","019011112586793",24.89,38,0.764,310.21,380.92,171.7,164.3,0.755,310309.19999995,310349.29999995,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021715,689206.00
06/17/2014 12:15,1,7.134,ACTIVE,216.7,330.32,60.00,1403021703,"040051121000068","019011112586793",22.49,38,0.710,298.42,380.93,159.6,152.9,0.709,313338.70000011,313376.00000006,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021717,689207.00
06/17/2014 12:15,1,5.138,ACTIVE,216.7,356.74,60.03,1403021703,"033051125000118","019011112586793",38.62,40,0.881,281.01,402.82,197.4,189.5,0.857,341768.60000009,341814.9000001,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021720,689208.00
06/17/2014 12:15,1,5.114,ACTIVE,216.5,369.91,60.03,1403021703,"033051125000150","019011112586793",38.57,39,0.880,312.51,389.39,196.3,189.1,0.864,344679.89999962,344725.99999962,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021723,689209.00
06/17/2014 12:15,1,7.067,ACTIVE,217.1,341.59,60.00,1403021703,"040051121000185","019011112586793",24.55,41,0.770,315.97,381.90,172.6,166.3,0.759,309761.70000009,309802.40000009,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021725,689210.00
06/17/2014 12:15,1,7.159,ACTIVE,216.6,332.48,60.00,1403021703,"040051121000195","019011112586793",24.60,42,0.775,288.57,388.38,175.2,167.3,0.768,312683.90000024,312724.80000028,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021727,689211.00
06/17/2014 12:15,0,7.293,ALERT,218.71,353.77,59.965,1403021703,"274151322000083","019011112586793",27.25,58.00,0,298.77,414.49,201.1,192.2,0.782,157133.4,157133.4,11978,0,0,0,L,1151911521,0,124.49,124.94,0002,44,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021730,689212.00
06/17/2014 12:15,0,7.607,ALERT,219.16,376.31,59.954,1403021703,"274151322000076","019011112586793",28.15,58.30,0,301.47,399.46,216.6,207.2,0.835,161300.3,161300.3,11946,0,0,0,L,1151911521,0,124.27,125.62,0002,46,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021733,689213.00
06/17/2014 12:15,0,4.881,ACTIVE,218.93,433.12,59.959,1403021703,"274151322000094","019011112586793",38.31,51.00,0,384.13,464.08,189.1,180.6,0.734,101682.5,101682.5,12254,0,0,0,L,1151911521,0,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021735,689214.00
06/17/2014 12:15,0,7.314,ACTIVE,218.93,379.92,59.965,1403021703,"274151322000052","019011112586793",27.43,59.30,0,336.04,397.05,203.0,194.0,0.769,157511.7,157511.7,11941,0,0,0,L,1151911521,0,124.27,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021736,689215.00
06/17/2014 12:15,0,7.354,ACTIVE,219.16,383.23,59.986,1403021703,"274151322000085","019011112586793",27.71,52.30,0,336.64,397.96,206.3,197.2,0.800,156587.7,156587.7,11915,0,0,0,L,1151911521,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021738,689216.00
06/17/2014 12:15,0,7.260,ACTIVE,218.93,354.07,59.970,1403021703,"274151322000087","019011112586793",25.70,79.00,0,336.64,393.75,188.9,180.4,0.712,150375.7,150375.7,11950,0,0,0,L,1151911521,0,124.94,125.17,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021740,689217.00
06/17/2014 12:15,0,7.307,ACTIVE,218.71,373.01,59.975,1403021703,"274151322000088","019011112586793",27.15,53.00,0,336.04,396.15,200.7,191.8,0.720,151762.1,151762.1,11946,0,0,0,L,1151911521,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021742,689218.00
06/17/2014 12:15,0,7.598,ACTIVE,218.48,364.29,59.981,1403021703,"274151322000095","019011112586793",28.01,55.50,0,323.11,424.41,215.6,206.1,0.804,159632.5,159632.5,11956,0,0,0,L,1151911521,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021743,689219.00
06/17/2014 12:15,0,4.820,ACTIVE,219.39,425.91,59.970,1403021703,"274151322000068","019011112586793",38.55,54.50,0,364.89,469.79,188.4,179.9,0.707,99652.7,99652.7,12341,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021745,689220.00
06/17/2014 12:15,0,7.275,ACTIVE,218.71,377.82,59.938,1403021703,"274151322000054","019011112586793",27.57,53.80,0,325.22,418.70,203.1,194.1,0.760,155130.8,155130.8,12065,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403021747,689221.00
06/17/2014 12:30,1,7.207,ACTIVE,217.4,368.16,60.00,1403022603,"040051121000097","019011112586793",24.57,39,0.785,315.83,384.55,176.2,169.7,0.772,326978.49999991,327020.19999991,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022606,689222.00
06/17/2014 12:30,1,7.213,ACTIVE,216.8,323.41,60.00,1403022603,"040051121000095","019011112586793",22.02,36,0.706,281.34,442.82,158.0,152.1,0.700,293835.50000002,293873.09999998,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022608,689223.00
06/17/2014 12:30,1,4.654,ACTIVE,217.5,324.25,60.00,1403022603,"033051125000132","019011112586793",32.90,39,0.673,292.43,413.44,152.3,145.7,0.676,267770.99999953,267806.89999953,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022610,689224.00
06/17/2014 12:30,1,4.579,ACTIVE,217.9,356.11,60.00,1403022603,"033051125000135","019011112586793",32.69,38,0.664,266.23,452.67,149.0,144.0,0.662,263573.99999988,263609.69999987,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022612,689225.00
06/17/2014 12:30,1,7.185,ACTIVE,216.5,321.57,60.00,1403022603,"040051121000116","019011112586793",24.46,37,0.776,313.02,382.56,174.9,166.8,0.768,310349.29999995,310390.59999995,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022615,689226.00
06/17/2014 12:30,1,7.284,ACTIVE,217.4,332.33,60.00,1403022603,"040051121000068","019011112586793",22.26,37,0.714,316.39,379.92,161.3,154.4,0.710,313376.00000006,313414.4000001,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022617,689227.00
06/17/2014 12:30,1,5.321,ALERT,217.1,341.35,60.00,1403022603,"033051125000118","019011112586793",38.03,40,0.896,286.83,483.34,201.4,193.3,0.878,341814.9000001,341862.20000005,91,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1403022620,689228.00
06/17/2014 12:30,1,5.277,ACTIVE,217.3,383.65,60.00,1403022603,"033051125000150","019011112586793",38.11,38,0.892,286.60,457.83,200.1,192.9,0.873,344725.99999962,344773.49999962,107,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022622,689229.00
06/17/2014 12:30,1,7.330,ACTIVE,217.7,336.99,60.00,1403022603,"040051121000185","019011112586793",24.13,40,0.783,316.08,383.80,176.0,169.7,0.769,309802.40000009,309844.10000009,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022624,689230.00
06/17/2014 12:30,1,7.351,ACTIVE,217.3,326.71,60.00,1403022603,"040051121000195","019011112586793",24.45,41,0.789,283.54,473.27,178.8,170.8,0.781,312724.80000028,312766.70000026,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022626,689231.00
06/17/2014 12:30,0,7.475,ACTIVE,218.71,378.72,59.954,1403022603,"274151322000083","019011112586793",27.10,57.30,0,335.74,397.35,205.0,196.0,0.795,157181.7,157181.7,11980,0,0,0,L,1151911521,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022628,689232.00
06/17/2014 12:30,0,7.893,ACTIVE,219.61,366.70,59.949,1403022603,"274151322000076","019011112586793",27.53,58.00,0,336.34,399.46,219.9,210.3,0.849,161352.3,161352.3,11948,0,0,0,L,1151911521,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022630,689233.00
06/17/2014 12:30,0,5.105,ACTIVE,218.93,419.60,59.949,1403022603,"274151322000094","019011112586793",37.27,49.80,0,384.73,456.87,193.2,184.5,0.738,101727.7,101727.7,12255,0,0,0,L,1151911521,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022632,689234.00
06/17/2014 12:30,0,7.586,ACTIVE,218.71,383.23,59.954,1403022603,"274151322000052","019011112586793",26.90,58.50,0,335.14,397.05,206.6,197.5,0.782,157560.3,157560.3,11942,0,0,0,L,1151911521,0,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022633,689235.00
06/17/2014 12:30,0,7.508,ACTIVE,219.39,363.39,59.954,1403022603,"274151322000085","019011112586793",27.63,51.80,0,335.74,397.96,210.0,200.7,0.787,156637.1,156637.1,11916,0,0,0,L,1151911521,0,125.62,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022635,689236.00
06/17/2014 12:30,0,7.469,ACTIVE,218.71,364.29,59.954,1403022603,"274151322000087","019011112586793",25.41,79.70,0,335.14,394.35,192.2,183.6,0.729,150421.0,150421.0,11951,0,0,0,L,1151911521,0,124.72,124.94,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022637,689237.00
06/17/2014 12:30,0,7.543,ACTIVE,218.48,360.69,59.954,1403022603,"274151322000088","019011112586793",26.68,52.50,0,335.74,398.56,203.7,194.7,0.760,151810.2,151810.2,11947,0,0,0,L,1151911521,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022639,689238.00
06/17/2014 12:30,0,7.879,ACTIVE,218.71,369.40,59.954,1403022603,"274151322000095","019011112586793",27.51,54.80,0,335.74,400.36,219.2,209.7,0.804,159684.1,159684.1,11957,0,0,0,L,1151911521,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022641,689239.00
06/17/2014 12:30,0,5.035,ACTIVE,220.06,415.99,59.949,1403022603,"274151322000068","019011112586793",37.75,54.00,0,384.73,455.97,190.8,182.2,0.725,99697.7,99697.7,12342,0,0,0,L,1151911521,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022642,689240.00
06/17/2014 12:30,0,7.533,ACTIVE,218.93,375.41,59.949,1403022603,"274151322000054","019011112586793",27.10,53.30,0,328.22,432.82,206.7,197.6,0.773,155179.5,155179.5,12066,0,0,0,L,1151911521,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403022644,689241.00
06/17/2014 12:45,1,7.184,ACTIVE,217.4,323.05,60.03,1403023503,"040051121000097","019011112586793",24.36,39,0.774,315.20,384.88,174.1,167.1,0.766,327020.19999991,327062.49999991,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023505,689242.00
06/17/2014 12:45,1,7.291,ACTIVE,216.6,356.58,60.03,1403023503,"040051121000095","019011112586793",21.41,37,0.695,316.17,378.82,155.4,149.3,0.683,293873.09999998,293911.09999998,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023508,689243.00
06/17/2014 12:45,1,4.583,ACTIVE,216.8,353.61,60.03,1403023503,"033051125000132","019011112586793",32.67,39,0.659,317.50,376.99,149.0,142.1,0.659,267806.89999953,267843.29999953,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023510,689244.00
06/17/2014 12:45,1,4.512,ALERT,217.7,341.43,60.00,1403023503,"033051125000135","019011112586793",32.65,38,0.653,317.48,378.23,146.6,141.4,0.652,263609.69999987,263645.59999991,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403023512,689245.00
06/17/2014 12:45,1,6.960,ACTIVE,216.7,367.34,60.03,1403023503,"040051121000116","019011112586793",24.53,37,0.756,314.91,383.02,169.9,162.8,0.748,310390.59999995,310432.49999995,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023515,689246.00
06/17/2014 12:45,1,7.158,ACTIVE,217.4,325.28,60.00,1403023503,"040051121000068","019011112586793",22.12,37,0.699,316.49,379.53,157.6,150.8,0.699,313414.4000001,313453.20000011,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023517,689247.00
06/17/2014 12:45,1,5.183,ACTIVE,217.4,375.70,60.00,1403023503,"033051125000118","019011112586793",38.08,39,0.874,311.90,392.36,196.4,188.7,0.858,341862.20000005,341910.50000006,94,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023519,689248.00
06/17/2014 12:45,1,5.139,ACTIVE,217.8,363.83,60.00,1403023503,"033051125000150","019011112586793",37.73,38,0.860,311.84,392.02,192.9,186.2,0.843,344773.49999962,344821.59999962,109,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023521,689249.00
06/17/2014 12:45,1,6.955,ACTIVE,217.5,344.21,60.00,1403023503,"040051121000185","019011112586793",23.98,40,0.738,316.29,384.61,165.9,159.7,0.732,309844.10000009,309886.50000009,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023524,689250.00
06/17/2014 12:45,1,7.104,ACTIVE,216.7,358.03,60.03,1403023503,"040051121000195","019011112586793",24.26,41,0.758,314.61,384.48,171.5,163.4,0.750,312766.70000026,312809.40000025,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023526,689251.00
06/17/2014 12:45,0,7.250,ACTIVE,218.93,371.51,59.959,1403023503,"274151322000083","019011112586793",26.76,58.00,0,335.44,398.26,196.4,187.6,0.778,157230.8,157230.8,11981,0,0,0,L,1151911521,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023528,689252.00
06/17/2014 12:45,0,7.703,ACTIVE,220.06,383.53,59.965,1403023503,"274151322000076","019011112586793",27.15,58.30,0,336.34,400.06,211.9,202.6,0.813,161404.9,161404.9,11949,0,0,0,L,1151911521,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023529,689253.00
06/17/2014 12:45,0,4.850,ACTIVE,219.39,411.18,59.959,1403023503,"274151322000094","019011112586793",37.97,50.40,0,385.63,454.16,186.2,177.8,0.712,101773.8,101773.8,12256,0,0,0,L,1151911521,0,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023531,689254.00
06/17/2014 12:45,0,7.301,ACTIVE,219.39,373.91,59.959,1403023503,"274151322000052","019011112586793",26.94,59.30,0,335.14,397.66,199.0,190.1,0.756,157609.7,157609.7,11943,0,0,0,L,1151911521,0,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023533,689255.00
06/17/2014 12:45,0,7.436,ACTIVE,219.39,370.90,59.959,1403023503,"274151322000085","019011112586793",27.02,51.80,0,335.44,398.86,203.2,194.2,0.765,156687.3,156687.3,11917,0,0,0,L,1151911521,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023535,689256.00
06/17/2014 12:45,0,7.443,ACTIVE,219.16,365.80,59.975,1403023503,"274151322000087","019011112586793",24.89,81.00,0,336.04,394.65,187.5,179.1,0.703,150466.8,150466.8,11952,0,0,0,L,1151911521,0,124.94,125.17,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023537,689257.00
06/17/2014 12:45,0,7.441,ACTIVE,219.16,373.61,59.959,1403023503,"274151322000088","019011112586793",26.52,52.50,0,336.04,397.05,199.8,190.9,0.742,151858.9,151858.9,11948,0,0,0,L,1151911521,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023539,689258.00
06/17/2014 12:45,0,7.816,ACTIVE,219.16,375.41,59.959,1403023503,"274151322000095","019011112586793",27.31,55.50,0,335.14,401.26,216.0,206.6,0.800,159736.7,159736.7,11958,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023540,689259.00
06/17/2014 12:45,0,4.945,ACTIVE,220.29,424.71,59.965,1403023503,"274151322000068","019011112586793",37.79,53.80,0,380.52,450.26,189.6,181.1,0.716,99743.5,99743.5,12343,0,0,0,L,1151911521,0,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023542,689260.00
06/17/2014 12:45,0,7.379,ACTIVE,219.39,374.21,59.954,1403023503,"274151322000054","019011112586793",27.14,53.80,0,334.84,399.16,202.8,193.8,0.760,155228.8,155228.8,12067,0,0,0,L,1151911521,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403023544,689261.00
06/17/2014 13:00,1,7.349,ACTIVE,218.6,324.46,60.03,1403024403,"040051121000097","019011112586793",24.53,39,0.794,316.00,387.01,179.3,172.6,0.778,327062.49999991,327104.99999991,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024406,689262.00
06/17/2014 13:00,1,7.331,ACTIVE,218.3,327.80,60.03,1403024403,"040051121000095","019011112586793",22.03,37,0.714,316.91,381.54,160.7,154.5,0.708,293911.09999998,293949.29999997,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024408,689263.00
06/17/2014 13:00,1,4.761,ACTIVE,218.6,329.38,60.03,1403024403,"033051125000132","019011112586793",32.72,39,0.681,318.10,378.87,155.0,148.0,0.676,267843.29999953,267879.89999953,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024410,689264.00
06/17/2014 13:00,1,4.674,ACTIVE,218.5,348.67,60.03,1403024403,"033051125000135","019011112586793",32.61,38,0.674,317.61,379.31,151.7,146.6,0.671,263645.59999991,263681.7999999,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024413,689265.00
06/17/2014 13:00,1,7.333,ACTIVE,217.4,371.46,60.03,1403024403,"040051121000116","019011112586793",24.36,37,0.786,313.64,385.09,177.7,169.6,0.780,310432.49999995,310474.49999995,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024415,689266.00
06/17/2014 13:00,1,7.462,ACTIVE,217.8,333.22,60.03,1403024403,"040051121000068","019011112586793",22.10,37,0.727,317.45,382.15,164.1,157.0,0.719,313453.20000011,313492.10000009,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024417,689267.00
06/17/2014 13:00,1,5.549,ACTIVE,217.9,384.00,60.03,1403024403,"033051125000118","019011112586793",36.78,40,0.903,312.72,393.93,203.1,195.0,0.881,341910.50000006,341958.60000008,96,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024419,689268.00
06/17/2014 13:00,1,5.282,ACTIVE,218.2,342.90,60.03,1403024403,"033051125000150","019011112586793",38.64,38,0.904,312.75,395.48,203.1,195.9,0.885,344821.59999962,344869.79999962,111,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024422,689269.00
06/17/2014 13:00,1,7.459,ACTIVE,218.5,342.30,60.03,1403024403,"040051121000185","019011112586793",24.12,40,0.795,316.61,386.41,179.0,172.8,0.782,309886.50000009,309929.20000009,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024424,689270.00
