ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 13:00,1,7.511,ACTIVE,218.2,379.45,60.03,1403024403,"040051121000195","019011112586793",24.32,41,0.800,316.05,387.31,181.7,173.7,0.784,312809.40000025,312852.20000026,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024426,689271.00
06/17/2014 13:00,0,7.730,ACTIVE,219.61,358.58,59.975,1403024403,"274151322000083","019011112586793",26.68,58.00,0,335.44,398.26,208.7,199.5,0.822,157280.3,157280.3,11982,0,0,0,L,1151911521,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024428,689272.00
06/17/2014 13:00,0,8.061,ACTIVE,220.97,359.18,59.975,1403024403,"274151322000076","019011112586793",27.37,58.30,0,335.74,401.86,223.4,213.7,0.853,161457.9,161457.9,11950,0,0,0,L,1151911521,0,125.62,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024430,689273.00
06/17/2014 13:00,0,5.207,ACTIVE,220.06,415.69,59.986,1403024403,"274151322000094","019011112586793",37.49,50.40,0,385.63,453.26,197.6,188.7,0.751,101820.4,101820.4,12257,0,0,0,L,1151911521,0,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024432,689274.00
06/17/2014 13:00,0,7.707,ACTIVE,220.06,377.22,59.970,1403024403,"274151322000052","019011112586793",26.86,59.00,0,335.14,398.26,209.6,200.3,0.795,157659.4,157659.4,11944,0,0,0,L,1151911521,0,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024434,689275.00
06/17/2014 13:00,0,7.723,ACTIVE,220.06,384.43,59.986,1403024403,"274151322000085","019011112586793",27.25,52.00,0,336.34,403.67,213.3,203.9,0.800,156737.9,156737.9,11918,0,0,0,L,1151911521,0,126.07,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024436,689276.00
06/17/2014 13:00,0,7.582,ACTIVE,220.06,368.20,59.981,1403024403,"274151322000087","019011112586793",25.41,83.00,0,335.44,394.65,194.9,186.2,0.734,150513.0,150513.0,11953,0,0,0,L,1151911521,0,125.62,125.85,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024438,689277.00
06/17/2014 13:00,0,7.604,ACTIVE,219.61,376.01,59.970,1403024403,"274151322000088","019011112586793",26.84,52.50,0,336.04,397.96,206.4,197.3,0.773,151907.9,151907.9,11949,0,0,0,L,1151911521,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024440,689278.00
06/17/2014 13:00,0,8.021,ACTIVE,219.39,381.73,59.975,1403024403,"274151322000095","019011112586793",27.49,55.80,0,334.84,401.26,223.2,213.5,0.822,159789.7,159789.7,11959,0,0,0,L,1151911521,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024441,689279.00
06/17/2014 13:00,0,5.139,ACTIVE,220.97,419.30,59.965,1403024403,"274151322000068","019011112586793",37.53,53.30,0,382.03,450.26,195.2,186.5,0.734,99789.7,99789.7,12344,0,0,0,L,1151911521,0,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024443,689280.00
06/17/2014 13:00,0,7.697,ACTIVE,220.06,360.69,59.996,1403024403,"274151322000054","019011112586793",26.84,53.80,0,335.44,403.97,209.1,199.8,0.782,155278.4,155278.4,12068,0,0,0,L,1151911521,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403024445,689281.00
06/17/2014 13:15,1,7.407,ACTIVE,218.5,379.77,60.00,1403025303,"040051121000097","019011112586793",24.49,38,0.800,316.31,386.42,180.5,173.6,0.787,327104.99999991,327147.89999991,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025306,689282.00
06/17/2014 13:15,1,7.461,ACTIVE,217.7,373.75,60.03,1403025303,"040051121000095","019011112586793",21.62,37,0.713,317.02,380.93,160.5,153.9,0.707,293949.29999997,293987.39999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025308,689283.00
06/17/2014 13:15,1,4.767,ACTIVE,218.2,373.47,60.03,1403025303,"033051125000132","019011112586793",32.79,38,0.685,318.72,378.31,155.6,148.7,0.684,267879.89999953,267916.79999953,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025311,689284.00
06/17/2014 13:15,1,4.685,ACTIVE,218.7,327.92,60.03,1403025303,"033051125000135","019011112586793",32.64,38,0.677,318.21,379.03,152.2,147.0,0.674,263681.7999999,263718.19999988,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025313,689285.00
06/17/2014 13:15,1,7.320,ACTIVE,217.1,372.20,60.03,1403025303,"040051121000116","019011112586793",24.61,36,0.795,315.40,384.49,179.3,171.2,0.786,310474.49999995,310517.09999995,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025315,689286.00
06/17/2014 13:15,1,7.460,ACTIVE,217.6,340.25,60.03,1403025303,"040051121000068","019011112586793",22.03,37,0.724,316.80,382.30,163.5,156.3,0.718,313492.10000009,313531.00000007,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025318,689287.00
06/17/2014 13:15,1,5.630,ACTIVE,218.2,344.06,60.03,1403025303,"033051125000118","019011112586793",36.23,39,0.901,314.43,393.11,202.9,194.8,0.880,341958.60000008,342007.20000004,98,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025320,689288.00
06/17/2014 13:15,1,5.178,ACTIVE,218.4,327.46,60.03,1403025303,"033051125000150","019011112586793",39.38,38,0.903,313.01,394.77,202.9,195.7,0.885,344869.79999962,344918.59999962,113,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025322,689289.00
06/17/2014 13:15,1,7.546,ACTIVE,218.6,377.75,60.00,1403025303,"040051121000185","019011112586793",24.05,39,0.802,317.19,386.27,180.6,174.4,0.789,309929.20000009,309972.40000009,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025325,689290.00
06/17/2014 13:15,1,7.530,ACTIVE,217.7,379.92,60.03,1403025303,"040051121000195","019011112586793",24.51,40,0.811,316.13,386.22,183.6,175.1,0.794,312852.20000026,312895.50000027,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025327,689291.00
06/17/2014 13:15,0,7.713,ACTIVE,218.93,381.73,59.970,1403025303,"274151322000083","019011112586793",26.82,58.50,0,335.44,397.96,209.4,200.2,0.835,157330.2,157330.2,11983,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025329,689292.00
06/17/2014 13:15,0,8.205,ACTIVE,220.06,386.53,59.949,1403025303,"274151322000076","019011112586793",26.90,58.30,0,336.34,401.56,223.3,213.7,0.857,161511.2,161511.2,11951,0,0,0,L,1151911521,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025331,689293.00
06/17/2014 13:15,0,5.182,ACTIVE,219.39,420.20,59.975,1403025303,"274151322000094","019011112586793",37.39,51.30,0,380.52,450.86,195.8,187.1,0.747,101867.0,101867.0,12258,0,0,0,L,1151911521,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025332,689294.00
06/17/2014 13:15,0,7.725,ACTIVE,219.39,377.82,59.970,1403025303,"274151322000052","019011112586793",26.90,59.30,0,335.44,397.96,210.2,200.9,0.791,157709.4,157709.4,11945,0,0,0,L,1151911521,0,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025334,689295.00
06/17/2014 13:15,0,7.756,ACTIVE,219.61,374.51,59.970,1403025303,"274151322000085","019011112586793",26.96,53.30,0,336.04,398.86,211.5,202.2,0.791,156788.3,156788.3,11919,0,0,0,L,1151911521,0,125.85,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025336,689296.00
06/17/2014 13:15,0,7.648,ACTIVE,218.93,360.69,59.975,1403025303,"274151322000087","019011112586793",24.97,85.00,0,335.44,394.35,193.3,184.7,0.725,150559.1,150559.1,11954,0,0,0,L,1151911521,0,125.17,125.17,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025337,689297.00
06/17/2014 13:15,0,7.684,ACTIVE,219.16,359.48,59.975,1403025303,"274151322000088","019011112586793",26.46,53.50,0,336.04,397.35,205.9,196.8,0.760,151956.8,151956.8,11950,0,0,0,L,1151911521,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025339,689298.00
06/17/2014 13:15,0,8.125,ACTIVE,219.16,365.49,59.981,1403025303,"274151322000095","019011112586793",27.10,56.50,0,334.54,401.26,222.9,213.2,0.826,159842.7,159842.7,11960,0,0,0,L,1151911521,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025341,689299.00
06/17/2014 13:15,0,5.203,ACTIVE,220.29,406.07,59.965,1403025303,"274151322000068","019011112586793",37.03,54.30,0,379.62,450.86,194.4,185.7,0.729,99836.0,99836.0,12345,0,0,0,L,1151911521,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025343,689300.00
06/17/2014 13:15,0,7.766,ACTIVE,219.39,371.21,59.986,1403025303,"274151322000054","019011112586793",26.48,54.80,0,335.14,398.26,208.1,198.9,0.782,155328.0,155328.0,12069,0,0,0,L,1151911521,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403025345,689301.00
06/17/2014 13:30,1,6.410,ALERT,217.6,372.51,60.00,1403026203,"040051121000097","019011112586793",24.66,38,0.699,317.05,387.54,157.3,151.1,0.692,327147.89999991,327190.59999991,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403026206,689302.00
06/17/2014 13:30,1,6.430,ACTIVE,217.4,344.46,60.03,1403026203,"040051121000095","019011112586793",22.32,37,0.635,316.23,382.67,142.8,137.4,0.627,293987.39999999,294025.7,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026209,689303.00
06/17/2014 13:30,1,4.196,ACTIVE,217.2,366.38,60.03,1403026203,"033051125000132","019011112586793",33.13,39,0.609,319.29,379.20,138.3,131.7,0.615,267916.79999953,267953.39999953,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026211,689304.00
06/17/2014 13:30,1,4.064,ACTIVE,217.3,347.66,60.00,1403026203,"033051125000135","019011112586793",32.77,38,0.590,318.57,379.65,132.5,127.6,0.593,263718.19999988,263754.59999992,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026213,689305.00
06/17/2014 13:30,1,6.439,ACTIVE,216.8,336.36,60.00,1403026203,"040051121000116","019011112586793",24.62,37,0.697,316.03,386.16,157.7,150.7,0.696,310517.09999995,310559.19999995,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026215,689306.00
06/17/2014 13:30,1,6.541,ACTIVE,217.8,360.86,60.03,1403026203,"040051121000068","019011112586793",22.30,37,0.643,318.32,383.03,145.2,139.2,0.647,313531.00000007,313569.80000008,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026218,689307.00
06/17/2014 13:30,1,4.745,ACTIVE,217.8,374.98,60.00,1403026203,"033051125000118","019011112586793",38.13,39,0.800,314.75,392.91,180.0,173.2,0.787,342007.20000004,342055.10000008,100,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026220,689308.00
06/17/2014 13:30,1,4.840,ACTIVE,217.7,351.69,60.03,1403026203,"033051125000150","019011112586793",38.07,38,0.817,313.05,395.61,183.3,176.3,0.805,344918.59999962,344966.69999962,115,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026222,689309.00
06/17/2014 13:30,1,6.877,ACTIVE,218.0,370.26,60.03,1403026203,"040051121000185","019011112586793",24.33,40,0.740,317.65,387.38,166.5,160.2,0.732,309972.40000009,310015.10000009,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026224,689310.00
06/17/2014 13:30,1,7.183,ALERT,217.3,335.75,60.00,1403026203,"040051121000195","019011112586793",24.28,40,0.768,316.65,387.55,173.5,165.5,0.764,312895.50000027,312938.40000025,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403026227,689311.00
06/17/2014 13:30,0,7.410,ACTIVE,218.71,370.30,59.975,1403026203,"274151322000083","019011112586793",27.12,56.50,0,336.04,398.86,203.3,194.3,0.813,157379.7,157379.7,11984,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026229,689312.00
06/17/2014 13:30,0,7.773,ACTIVE,219.61,360.38,59.986,1403026203,"274151322000076","019011112586793",27.55,58.00,0,337.54,406.97,216.8,207.3,0.835,161564.1,161564.1,11952,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026230,689313.00
06/17/2014 13:30,0,4.949,ACTIVE,218.93,407.87,59.981,1403026203,"274151322000094","019011112586793",37.61,50.40,0,379.92,455.67,189.2,180.6,0.725,101913.4,101913.4,12259,0,0,0,L,1151911521,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026232,689314.00
06/17/2014 13:30,0,7.291,ACTIVE,218.93,375.71,59.981,1403026203,"274151322000052","019011112586793",27.25,58.30,0,335.44,403.37,201.2,192.3,0.765,157759.0,157759.0,11946,0,0,0,L,1151911521,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026234,689315.00
06/17/2014 13:30,0,7.447,ACTIVE,218.93,362.79,59.981,1403026203,"274151322000085","019011112586793",27.41,53.50,0,336.64,404.27,206.8,197.6,0.778,156838.6,156838.6,11920,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026236,689316.00
06/17/2014 13:30,0,7.455,ACTIVE,218.48,358.28,59.975,1403026203,"274151322000087","019011112586793",25.29,85.00,0,335.74,395.55,190.8,182.3,0.716,150604.9,150604.9,11955,0,0,0,L,1151911521,0,124.94,124.72,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026238,689317.00
06/17/2014 13:30,0,7.449,ACTIVE,218.93,372.41,59.975,1403026203,"274151322000088","019011112586793",26.92,53.30,0,336.34,402.77,202.9,193.9,0.760,152005.6,152005.6,11951,0,0,0,L,1151911521,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026240,689318.00
06/17/2014 13:30,0,7.869,ACTIVE,218.71,378.12,59.970,1403026203,"274151322000095","019011112586793",27.59,55.50,0,335.44,402.77,220.0,210.4,0.818,159895.6,159895.6,11961,0,0,0,L,1151911521,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026241,689319.00
06/17/2014 13:30,0,5.072,ACTIVE,219.84,428.31,59.981,1403026203,"274151322000068","019011112586793",37.21,54.00,0,381.73,452.06,190.4,181.8,0.729,99882.0,99882.0,12346,0,0,0,L,1151911521,0,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026243,689320.00
06/17/2014 13:30,0,7.459,ACTIVE,218.93,372.71,59.975,1403026203,"274151322000054","019011112586793",27.19,54.80,0,335.44,400.36,205.5,196.4,0.773,155377.3,155377.3,12070,0,0,0,L,1151911521,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403026245,689321.00
06/17/2014 13:45,1,7.459,ACTIVE,218.0,375.29,60.00,1403027103,"040051121000097","019011112586793",24.33,39,0.802,313.76,387.63,180.6,173.6,0.792,327190.59999991,327234.09999991,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027106,689322.00
06/17/2014 13:45,1,7.471,ACTIVE,217.7,343.01,60.00,1403027103,"040051121000095","019011112586793",21.81,37,0.719,316.40,382.24,162.1,156.0,0.710,294025.7,294064.7,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027108,689323.00
06/17/2014 13:45,1,4.798,ACTIVE,217.8,374.50,60.00,1403027103,"033051125000132","019011112586793",32.83,39,0.691,317.91,379.70,156.7,149.8,0.688,267953.39999953,267990.79999953,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027111,689324.00
06/17/2014 13:45,1,4.720,ACTIVE,217.8,327.61,60.00,1403027103,"033051125000135","019011112586793",32.55,38,0.682,317.43,379.96,152.9,147.8,0.674,263754.59999992,263791.59999992,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027113,689325.00
06/17/2014 13:45,1,7.417,ACTIVE,216.9,345.96,60.00,1403027103,"040051121000116","019011112586793",24.36,38,0.798,314.62,386.36,179.8,172.2,0.789,310559.19999995,310602.29999995,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027115,689326.00
06/17/2014 13:45,1,7.545,ACTIVE,217.4,333.80,60.00,1403027103,"040051121000068","019011112586793",22.07,38,0.735,316.89,382.75,165.7,158.6,0.732,313569.80000008,313609.70000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027118,689327.00
06/17/2014 13:45,1,5.128,ACTIVE,217.2,376.93,60.00,1403027103,"033051125000118","019011112586793",39.80,40,0.907,311.80,393.62,203.1,195.7,0.882,342055.10000008,342103.80000007,102,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027120,689328.00
06/17/2014 13:45,1,5.190,ACTIVE,217.3,323.76,60.00,1403027103,"033051125000150","019011112586793",39.29,39,0.907,311.70,394.43,202.9,195.7,0.886,344966.69999962,345015.49999962,117,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027122,689329.00
06/17/2014 13:45,1,7.590,ACTIVE,218.0,322.47,60.00,1403027103,"040051121000185","019011112586793",23.87,41,0.802,313.00,387.45,180.3,173.8,0.791,310015.10000009,310058.70000009,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027124,689330.00
06/17/2014 13:45,1,7.645,ACTIVE,217.6,381.81,60.00,1403027103,"040051121000195","019011112586793",24.19,41,0.811,315.42,387.28,184.0,175.5,0.799,312938.40000025,312982.40000025,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027127,689331.00
06/17/2014 13:45,0,7.801,ACTIVE,217.35,356.18,59.954,1403027103,"274151322000083","019011112586793",26.86,58.30,0,335.74,403.97,212.2,202.9,0.849,157430.5,157430.5,11985,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027128,689332.00
06/17/2014 13:45,0,8.162,ACTIVE,218.71,387.74,59.954,1403027103,"274151322000076","019011112586793",27.35,58.50,0,336.04,406.37,226.1,216.3,0.875,161618.4,161618.4,11953,0,0,0,L,1151911521,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027130,689333.00
06/17/2014 13:45,0,5.236,ACTIVE,217.80,420.20,59.949,1403027103,"274151322000094","019011112586793",37.69,51.30,0,384.13,457.17,199.4,190.6,0.765,101961.1,101961.1,12260,0,0,0,L,1151911521,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027132,689334.00
06/17/2014 13:45,0,7.834,ACTIVE,218.03,358.88,59.954,1403027103,"274151322000052","019011112586793",26.76,59.50,0,335.44,405.17,212.0,202.7,0.826,157809.9,157809.9,11947,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027133,689335.00
06/17/2014 13:45,0,7.828,ACTIVE,217.80,379.62,59.970,1403027103,"274151322000085","019011112586793",27.19,54.30,0,335.74,406.07,215.6,206.2,0.826,156890.4,156890.4,11921,0,0,0,L,1151911521,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027135,689336.00
06/17/2014 13:45,0,7.746,ACTIVE,217.35,355.88,59.949,1403027103,"274151322000087","019011112586793",25.21,87.00,0,336.64,400.96,197.6,188.7,0.742,150652.2,150652.2,11956,0,0,0,L,1151911521,0,124.49,124.27,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027137,689337.00
06/17/2014 13:45,0,7.777,ACTIVE,217.80,356.18,59.949,1403027103,"274151322000088","019011112586793",26.50,54.30,0,336.04,404.27,208.7,199.5,0.787,152055.7,152055.7,11952,0,0,0,L,1151911521,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027139,689338.00
06/17/2014 13:45,0,8.191,ACTIVE,217.58,355.88,59.949,1403027103,"274151322000095","019011112586793",27.31,56.00,0,335.14,407.27,226.7,216.9,0.849,159950.0,159950.0,11962,0,0,0,L,1151911521,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027140,689339.00
06/17/2014 13:45,0,5.287,ACTIVE,218.71,411.18,59.938,1403027103,"274151322000068","019011112586793",36.88,55.30,0,380.82,452.36,197.5,188.7,0.751,99929.4,99929.4,12347,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027142,689340.00
06/17/2014 13:45,0,7.842,ACTIVE,217.80,383.83,59.949,1403027103,"274151322000054","019011112586793",26.62,55.50,0,336.34,404.87,211.3,202.0,0.809,155428.1,155428.1,12071,0,0,0,L,1151911521,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403027144,689341.00
06/17/2014 14:00,1,7.348,ACTIVE,217.9,369.83,60.03,1403028003,"040051121000097","019011112586793",24.38,40,0.791,315.27,386.16,178.3,171.2,0.779,327234.09999991,327276.09999991,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028007,689342.00
06/17/2014 14:00,1,7.428,ACTIVE,217.3,360.02,60.00,1403028003,"040051121000095","019011112586793",21.38,38,0.703,316.35,380.27,158.0,151.5,0.692,294064.7,294102.09999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028009,689343.00
06/17/2014 14:00,1,4.766,ACTIVE,217.4,322.84,60.03,1403028003,"033051125000132","019011112586793",32.31,40,0.676,317.69,377.52,153.2,146.0,0.679,267990.79999953,268026.79999953,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028011,689344.00
06/17/2014 14:00,1,4.703,ACTIVE,218.1,340.63,60.03,1403028003,"033051125000135","019011112586793",32.08,39,0.668,316.94,377.84,150.1,144.8,0.664,263791.59999992,263827.39999987,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028013,689345.00
06/17/2014 14:00,1,7.341,ACTIVE,216.9,378.07,60.00,1403028003,"040051121000116","019011112586793",24.24,37,0.788,313.44,385.51,177.1,169.6,0.778,310602.29999995,310643.89999995,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028016,689346.00
06/17/2014 14:00,1,7.462,ACTIVE,217.5,361.33,60.03,1403028003,"040051121000068","019011112586793",21.73,38,0.716,316.32,380.73,161.4,154.7,0.713,313609.70000012,313647.90000011,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028018,689347.00
06/17/2014 14:00,1,5.246,ACTIVE,217.4,325.88,60.03,1403028003,"033051125000118","019011112586793",38.86,40,0.902,311.03,392.54,202.8,194.5,0.879,342103.80000007,342151.70000005,104,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028021,689348.00
06/17/2014 14:00,1,5.396,ACTIVE,217.9,323.60,60.03,1403028003,"033051125000150","019011112586793",37.71,39,0.902,311.98,393.94,202.5,194.7,0.885,345015.49999962,345063.39999962,119,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028023,689349.00
06/17/2014 14:00,1,7.449,ALERT,218.0,376.09,60.03,1403028003,"040051121000185","019011112586793",24.04,41,0.791,314.84,384.81,178.1,171.6,0.781,310058.70000009,310100.90000009,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403028025,689350.00
06/17/2014 14:00,1,7.561,ACTIVE,217.3,339.02,60.03,1403028003,"040051121000195","019011112586793",24.05,41,0.801,314.43,385.28,181.0,172.6,0.787,312982.40000025,313024.70000026,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028028,689351.00
06/17/2014 14:00,0,7.672,ACTIVE,217.80,370.60,59.986,1403028003,"274151322000083","019011112586793",26.72,59.80,0,336.64,398.56,207.6,198.4,0.813,157479.6,157479.6,11986,0,0,0,L,1151911521,0,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028029,689352.00
06/17/2014 14:00,0,8.053,ACTIVE,218.71,383.23,59.954,1403028003,"274151322000076","019011112586793",27.17,59.50,0,336.04,400.36,221.4,211.7,0.875,161670.6,161670.6,11954,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028031,689353.00
06/17/2014 14:00,0,5.070,ACTIVE,218.26,409.98,59.975,1403028003,"274151322000094","019011112586793",37.65,51.80,0,382.03,452.36,192.6,184.0,0.738,102006.9,102006.9,12261,0,0,0,L,1151911521,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028033,689354.00
06/17/2014 14:00,0,7.721,ACTIVE,218.93,369.40,59.986,1403028003,"274151322000052","019011112586793",26.62,60.30,0,335.14,398.86,208.0,198.9,0.791,157858.9,157858.9,11948,0,0,0,L,1151911521,0,124.27,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028034,689355.00
06/17/2014 14:00,0,7.775,ACTIVE,218.48,368.50,59.981,1403028003,"274151322000085","019011112586793",26.60,55.30,0,336.34,399.46,209.6,200.4,0.791,156940.0,156940.0,11922,0,0,0,L,1151911521,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028036,689356.00
06/17/2014 14:00,0,7.666,ACTIVE,218.26,379.02,59.986,1403028003,"274151322000087","019011112586793",24.71,88.00,0,337.24,394.95,191.8,183.2,0.729,150697.6,150697.6,11957,0,0,0,L,1151911521,0,124.72,124.94,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028038,689357.00
06/17/2014 14:00,0,7.670,ACTIVE,218.03,374.81,59.996,1403028003,"274151322000088","019011112586793",26.26,54.50,0,336.04,397.96,203.9,194.9,0.765,152103.8,152103.8,11953,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028040,689358.00
06/17/2014 14:00,0,8.111,ACTIVE,218.03,356.78,59.991,1403028003,"274151322000095","019011112586793",26.98,57.70,0,335.14,401.56,221.5,211.8,0.835,160002.3,160002.3,11963,0,0,0,L,1151911521,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028041,689359.00
06/17/2014 14:00,0,5.133,ACTIVE,218.93,404.87,59.996,1403028003,"274151322000068","019011112586793",37.25,55.50,0,376.92,448.45,193.9,185.2,0.734,99974.9,99974.9,12348,0,0,0,L,1151911521,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028043,689360.00
06/17/2014 14:00,0,7.738,ACTIVE,218.03,379.92,59.991,1403028003,"274151322000054","019011112586793",26.30,56.00,0,336.34,399.16,205.9,196.8,0.751,155476.8,155476.8,12072,0,0,0,L,1151911521,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028045,689361.00
06/17/2014 14:15,1,7.291,ACTIVE,216.3,368.15,60.03,1403028903,"040051121000097","019011112586793",24.61,39,0.798,301.41,384.70,178.6,171.5,0.784,327276.09999991,327318.69999991,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028906,689362.00
06/17/2014 14:15,1,7.293,ACTIVE,216.0,336.43,60.00,1403028903,"040051121000095","019011112586793",21.73,38,0.705,301.53,380.27,157.7,151.1,0.692,294102.09999998,294139.79999997,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028908,689363.00
06/17/2014 14:15,1,4.691,ACTIVE,215.9,321.81,60.03,1403028903,"033051125000132","019011112586793",32.65,39,0.676,301.40,376.92,152.4,145.2,0.674,268026.79999953,268062.99999953,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028911,689364.00
06/17/2014 14:15,1,4.625,ACTIVE,216.5,366.26,60.00,1403028903,"033051125000135","019011112586793",32.52,39,0.671,302.95,380.19,149.7,144.7,0.666,263827.39999987,263863.19999988,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028913,689365.00
06/17/2014 14:15,1,7.228,ACTIVE,215.4,319.83,60.00,1403028903,"040051121000116","019011112586793",24.49,37,0.787,300.57,384.22,176.1,168.2,0.775,310643.89999995,310685.89999995,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028915,689366.00
06/17/2014 14:15,1,7.372,ACTIVE,216.0,365.76,60.03,1403028903,"040051121000068","019011112586793",21.81,38,0.715,299.81,381.16,160.0,153.7,0.704,313647.90000011,313686.20000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028917,689367.00
06/17/2014 14:15,1,5.271,ACTIVE,216.0,329.00,60.00,1403028903,"033051125000118","019011112586793",38.48,39,0.905,296.53,393.78,201.8,193.9,0.886,342151.70000005,342200.00000006,106,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028920,689368.00
06/17/2014 14:15,1,5.300,ACTIVE,216.6,352.20,60.03,1403028903,"033051125000150","019011112586793",38.14,39,0.904,298.01,392.35,201.2,194.5,0.881,345063.39999962,345111.69999962,121,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028922,689369.00
06/17/2014 14:15,1,7.354,ALERT,216.5,362.91,60.03,1403028903,"040051121000185","019011112586793",24.31,40,0.797,301.86,387.27,177.9,171.3,0.786,310100.90000009,310143.40000009,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403028925,689370.00
06/17/2014 14:15,1,7.396,ACTIVE,216.0,322.18,60.00,1403028903,"040051121000195","019011112586793",24.46,40,0.800,298.64,384.40,180.0,171.9,0.787,313024.70000026,313067.40000025,370,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028927,689371.00
06/17/2014 14:15,0,7.619,ACTIVE,216.90,379.92,59.965,1403028903,"274151322000083","019011112586793",26.74,59.00,0,324.02,400.36,206.2,197.1,0.818,157528.9,157528.9,11987,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028929,689372.00
06/17/2014 14:15,0,7.961,ACTIVE,218.26,364.89,59.975,1403028903,"274151322000076","019011112586793",27.31,60.00,0,322.21,405.77,220.1,210.5,0.853,161723.0,161723.0,11955,0,0,0,L,1151911521,0,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028930,689373.00
06/17/2014 14:15,0,5.117,ACTIVE,217.58,401.86,59.965,1403028903,"274151322000094","019011112586793",37.01,52.00,0,379.62,448.15,191.5,182.9,0.738,102052.9,102052.9,12262,0,0,0,L,1151911521,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028932,689374.00
06/17/2014 14:15,0,7.600,ACTIVE,217.58,364.59,59.965,1403028903,"274151322000052","019011112586793",26.94,60.00,0,325.22,403.67,207.1,198.0,0.787,157908.2,157908.2,11949,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028934,689375.00
06/17/2014 14:15,0,7.611,ACTIVE,217.58,377.22,59.954,1403028903,"274151322000085","019011112586793",26.76,55.80,0,324.32,398.86,206.2,197.1,0.782,156989.6,156989.6,11923,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028936,689376.00
06/17/2014 14:15,0,7.512,ACTIVE,217.35,357.38,59.965,1403028903,"274151322000087","019011112586793",24.87,89.00,0,324.02,395.25,189.1,180.6,0.720,150743.0,150743.0,11958,0,0,0,L,1151911521,0,123.81,124.27,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028938,689377.00
06/17/2014 14:15,0,7.541,ACTIVE,217.80,381.73,59.981,1403028903,"274151322000088","019011112586793",26.48,54.80,0,323.72,402.77,202.1,193.2,0.782,152152.1,152152.1,11954,0,0,0,L,1151911521,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028940,689378.00
06/17/2014 14:15,0,8.035,ACTIVE,217.35,355.88,59.975,1403028903,"274151322000095","019011112586793",26.92,57.30,0,321.91,409.08,219.0,209.5,0.822,160054.9,160054.9,11964,0,0,0,L,1151911521,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028942,689379.00
06/17/2014 14:15,0,5.061,ACTIVE,218.48,407.87,59.965,1403028903,"274151322000068","019011112586793",37.51,55.00,0,380.22,447.55,191.3,182.7,0.716,100020.7,100020.7,12349,0,0,0,L,1151911521,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028943,689380.00
06/17/2014 14:15,0,7.588,ACTIVE,217.58,366.70,59.965,1403028903,"274151322000054","019011112586793",26.60,56.80,0,323.41,403.07,204.2,195.2,0.778,155525.6,155525.6,12073,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403028945,689381.00
06/17/2014 14:30,1,7.102,ACTIVE,217.1,333.75,60.03,1403029803,"040051121000097","019011112586793",24.47,39,0.771,312.09,384.43,172.9,166.6,0.758,327318.69999991,327360.89999991,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029806,689382.00
06/17/2014 14:30,1,7.151,ACTIVE,216.8,361.68,60.00,1403029803,"040051121000095","019011112586793",21.50,38,0.683,291.81,410.60,153.0,147.2,0.677,294139.79999997,294177.09999998,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029808,689383.00
06/17/2014 14:30,1,4.593,ACTIVE,217.0,370.60,60.00,1403029803,"033051125000132","019011112586793",32.47,39,0.655,316.80,375.77,148.4,141.4,0.658,268062.99999953,268098.69999953,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029810,689384.00
06/17/2014 14:30,1,4.549,ALERT,217.2,370.67,60.00,1403029803,"033051125000135","019011112586793",32.09,38,0.649,288.79,480.17,145.2,140.0,0.644,263863.19999988,263898.69999988,138,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,475,1,1403029813,689385.00
06/17/2014 14:30,1,7.098,ACTIVE,216.0,369.65,60.03,1403029803,"040051121000116","019011112586793",24.30,37,0.766,313.71,381.94,171.7,164.4,0.754,310685.89999995,310727.39999995,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029815,689386.00
06/17/2014 14:30,1,7.213,ACTIVE,216.8,322.32,60.03,1403029803,"040051121000068","019011112586793",21.76,39,0.696,316.51,377.81,156.2,149.8,0.694,313686.20000012,313723.90000011,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029818,689387.00
06/17/2014 14:30,1,5.230,ACTIVE,217.2,341.27,60.03,1403029803,"033051125000118","019011112586793",37.88,39,0.878,276.25,449.27,197.2,189.6,0.863,342200.00000006,342247.9000001,108,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029820,689388.00
06/17/2014 14:30,1,5.192,ACTIVE,216.8,379.33,60.03,1403029803,"033051125000150","019011112586793",37.89,39,0.876,275.30,429.04,195.7,188.5,0.855,345111.69999962,345159.59999962,123,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029822,689389.00
06/17/2014 14:30,1,7.183,ACTIVE,217.4,361.06,60.03,1403029803,"040051121000185","019011112586793",24.18,40,0.771,315.62,383.88,172.8,166.5,0.763,310143.40000009,310185.70000009,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029824,689390.00
06/17/2014 14:30,1,7.301,ACTIVE,216.7,357.73,60.03,1403029803,"040051121000195","019011112586793",24.15,40,0.776,314.39,383.58,175.4,167.0,0.770,313067.40000025,313109.70000026,372,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029826,689391.00
06/17/2014 14:30,0,7.451,ACTIVE,218.03,370.60,59.981,1403029803,"274151322000083","019011112586793",26.72,59.50,0,336.04,398.26,201.4,192.5,0.822,157577.6,157577.6,11988,0,0,0,L,1151911521,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029828,689392.00
06/17/2014 14:30,0,7.805,ACTIVE,218.93,357.38,59.986,1403029803,"274151322000076","019011112586793",27.04,58.80,0,335.44,400.06,213.8,204.4,0.826,161774.9,161774.9,11956,0,0,0,L,1151911521,0,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029830,689393.00
06/17/2014 14:30,0,5.047,ACTIVE,218.48,400.06,59.986,1403029803,"274151322000094","019011112586793",36.56,53.30,0,378.12,449.95,185.8,177.4,0.716,102098.0,102098.0,12263,0,0,0,L,1151911521,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029832,689394.00
06/17/2014 14:30,0,7.508,ACTIVE,218.26,375.71,59.986,1403029803,"274151322000052","019011112586793",26.46,58.80,0,335.74,397.05,200.9,192.0,0.778,157956.9,157956.9,11950,0,0,0,L,1151911521,0,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029834,689395.00
06/17/2014 14:30,0,7.459,ACTIVE,218.48,357.68,59.959,1403029803,"274151322000085","019011112586793",26.82,55.80,0,324.32,455.97,202.6,193.6,0.765,157038.3,157038.3,11924,0,0,0,L,1151911521,0,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029836,689396.00
06/17/2014 14:30,0,7.375,ACTIVE,217.80,356.18,59.986,1403029803,"274151322000087","019011112586793",24.83,89.50,0,335.74,393.45,185.3,177.0,0.694,150787.5,150787.5,11959,0,0,0,L,1151911521,0,124.04,124.72,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029838,689397.00
06/17/2014 14:30,0,7.396,ACTIVE,218.26,380.52,59.991,1403029803,"274151322000088","019011112586793",26.26,54.30,0,336.04,396.45,196.7,187.9,0.738,152199.6,152199.6,11955,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029839,689398.00
06/17/2014 14:30,0,7.732,ACTIVE,218.03,359.78,59.986,1403029803,"274151322000095","019011112586793",27.33,58.00,0,335.74,400.96,213.8,204.4,0.795,160106.5,160106.5,11965,0,0,0,L,1151911521,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029841,689399.00
06/17/2014 14:30,0,4.838,ACTIVE,219.39,428.61,59.986,1403029803,"274151322000068","019011112586793",37.81,54.50,0,378.42,447.85,185.3,176.9,0.698,100065.8,100065.8,12350,0,0,0,L,1151911521,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029843,689400.00
06/17/2014 14:30,0,7.406,ACTIVE,218.26,373.31,59.986,1403029803,"274151322000054","019011112586793",26.54,56.50,0,335.44,398.56,199.0,190.2,0.756,155573.6,155573.6,12074,0,0,0,L,1151911521,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403029845,689401.00
06/17/2014 14:45,1,6.991,ACTIVE,217.5,326.73,60.03,1403030703,"040051121000097","019011112586793",24.11,40,0.746,315.29,382.50,167.7,161.1,0.735,327360.89999991,327403.4999999,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030706,689402.00
06/17/2014 14:45,1,6.981,ACTIVE,217.0,325.45,60.00,1403030703,"040051121000095","019011112586793",21.36,40,0.659,312.35,375.65,148.4,142.2,0.655,294177.09999998,294213.09999998,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030708,689403.00
06/17/2014 14:45,1,4.503,ACTIVE,217.0,327.86,60.03,1403030703,"033051125000132","019011112586793",32.05,40,0.633,317.73,374.29,143.6,136.9,0.639,268098.69999953,268133.39999953,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030711,689404.00
06/17/2014 14:45,1,4.416,ACTIVE,217.1,327.21,60.00,1403030703,"033051125000135","019011112586793",32.05,40,0.629,316.54,375.78,140.8,135.8,0.625,263898.69999988,263933.19999988,141,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030713,689405.00
06/17/2014 14:45,1,6.974,ACTIVE,216.0,321.31,60.03,1403030703,"040051121000116","019011112586793",23.98,38,0.740,314.71,380.79,166.4,158.9,0.737,310727.39999995,310767.69999995,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030715,689406.00
06/17/2014 14:45,1,7.030,ACTIVE,217.3,322.72,60.03,1403030703,"040051121000068","019011112586793",21.57,40,0.668,315.04,377.65,150.8,144.4,0.671,313723.90000011,313760.40000011,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030718,689407.00
06/17/2014 14:45,1,5.120,ACTIVE,216.7,321.40,60.03,1403030703,"033051125000118","019011112586793",37.52,40,0.853,311.98,388.41,191.1,183.3,0.836,342247.9000001,342294.20000005,110,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030720,689408.00
06/17/2014 14:45,1,5.081,ACTIVE,216.7,364.29,60.03,1403030703,"033051125000150","019011112586793",37.61,40,0.851,311.70,391.01,190.1,183.1,0.838,345159.59999962,345205.79999962,125,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030722,689409.00
06/17/2014 14:45,1,7.048,ACTIVE,217.3,344.26,60.00,1403030703,"040051121000185","019011112586793",23.87,41,0.747,316.39,383.15,167.4,161.3,0.738,310185.70000009,310226.50000009,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030724,689410.00
06/17/2014 14:45,1,7.135,ACTIVE,216.5,365.72,60.03,1403030703,"040051121000195","019011112586793",23.90,41,0.750,314.06,382.27,169.7,161.7,0.746,313109.70000026,313150.80000028,374,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030726,689411.00
06/17/2014 14:45,0,7.295,ACTIVE,217.35,354.67,59.975,1403030703,"274151322000083","019011112586793",26.48,59.50,0,336.34,395.85,195.6,186.8,0.787,157624.9,157624.9,11989,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030728,689412.00
06/17/2014 14:45,0,7.590,ACTIVE,218.71,381.42,59.970,1403030703,"274151322000076","019011112586793",26.94,58.80,0,335.74,397.35,207.0,197.9,0.795,161825.1,161825.1,11957,0,0,0,L,1151911521,0,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030730,689413.00
06/17/2014 14:45,0,4.896,ACTIVE,217.80,401.26,59.970,1403030703,"274151322000094","019011112586793",36.68,53.80,0,374.21,443.94,181.6,173.3,0.694,102141.9,102141.9,12264,0,0,0,L,1151911521,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030732,689414.00
