ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 14:45,0,7.258,ACTIVE,217.58,361.89,59.975,1403030703,"274151322000052","019011112586793",26.52,58.50,0,335.74,395.55,194.9,186.2,0.747,158004.1,158004.1,11951,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030733,689415.00
06/17/2014 14:45,0,7.332,ACTIVE,217.80,367.00,59.975,1403030703,"274151322000085","019011112586793",26.34,56.80,0,336.34,396.45,195.5,186.8,0.738,157085.6,157085.6,11925,0,0,0,L,1151911521,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030735,689416.00
06/17/2014 14:45,0,7.176,ACTIVE,217.58,367.00,59.981,1403030703,"274151322000087","019011112586793",24.67,90.50,0,335.74,392.55,179.3,171.1,0.681,150830.8,150830.8,11960,0,0,0,L,1151911521,0,124.27,124.27,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030737,689417.00
06/17/2014 14:45,0,7.182,ACTIVE,217.58,373.91,59.970,1403030703,"274151322000088","019011112586793",26.16,55.80,0,336.04,394.65,190.1,181.6,0.712,152245.6,152245.6,11956,0,0,0,L,1151911521,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030738,689418.00
06/17/2014 14:45,0,7.617,ACTIVE,217.58,363.09,59.991,1403030703,"274151322000095","019011112586793",26.84,58.80,0,336.04,399.76,207.0,197.9,0.773,160156.6,160156.6,11966,0,0,0,L,1151911521,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030740,689419.00
06/17/2014 14:45,0,4.900,ACTIVE,219.16,414.19,59.970,1403030703,"274151322000068","019011112586793",36.20,56.00,0,375.71,443.34,180.8,172.6,0.685,100109.4,100109.4,12351,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030742,689420.00
06/17/2014 14:45,0,7.314,ACTIVE,218.03,360.08,59.975,1403030703,"274151322000054","019011112586793",25.96,58.00,0,335.74,396.45,192.3,183.7,0.707,155620.2,155620.2,12075,0,0,0,L,1151911521,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403030744,689421.00
06/17/2014 15:00,1,6.797,ACTIVE,218.0,369.66,60.03,1403031603,"040051121000097","019011112586793",24.36,40,0.731,315.71,382.38,164.7,158.3,0.721,327403.4999999,327443.29999991,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031606,689422.00
06/17/2014 15:00,1,6.795,ACTIVE,217.3,366.96,60.03,1403031603,"040051121000095","019011112586793",21.54,40,0.646,316.57,376.20,145.6,139.3,0.642,294213.09999998,294248.2,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031608,689423.00
06/17/2014 15:00,1,4.369,ACTIVE,217.9,345.02,60.03,1403031603,"033051125000132","019011112586793",32.43,41,0.620,317.88,374.27,141.0,134.3,0.624,268133.39999953,268167.09999953,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031610,689424.00
06/17/2014 15:00,1,4.322,ACTIVE,218.3,329.37,60.03,1403031603,"033051125000135","019011112586793",32.09,40,0.614,316.81,374.22,138.0,133.2,0.611,263933.19999988,263966.7999999,143,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031612,689425.00
06/17/2014 15:00,1,6.785,ACTIVE,216.8,344.54,60.00,1403031603,"040051121000116","019011112586793",24.25,38,0.728,315.03,379.55,163.7,156.2,0.724,310767.69999995,310806.89999995,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031615,689426.00
06/17/2014 15:00,1,6.830,ACTIVE,217.4,339.79,60.03,1403031603,"040051121000068","019011112586793",21.83,41,0.658,316.30,375.73,148.3,141.8,0.661,313760.40000011,313796.20000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031617,689427.00
06/17/2014 15:00,1,4.959,ACTIVE,217.0,322.91,60.03,1403031603,"033051125000118","019011112586793",37.95,41,0.834,313.10,387.47,187.3,179.9,0.813,342294.20000005,342339.50000006,112,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031619,689428.00
06/17/2014 15:00,1,4.951,ACTIVE,217.5,377.47,60.03,1403031603,"033051125000150","019011112586793",37.76,40,0.830,312.73,387.71,186.0,179.2,0.815,345205.79999962,345250.99999962,127,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031621,689429.00
06/17/2014 15:00,1,6.846,ACTIVE,217.9,374.65,60.03,1403031603,"040051121000185","019011112586793",24.07,41,0.728,316.33,382.47,163.9,157.5,0.723,310226.50000009,310266.20000009,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031624,689430.00
06/17/2014 15:00,1,6.957,ACTIVE,217.8,356.04,60.03,1403031603,"040051121000195","019011112586793",24.02,41,0.733,315.43,381.33,166.3,158.6,0.726,313150.80000028,313190.60000023,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031626,689431.00
06/17/2014 15:00,0,7.078,ACTIVE,218.03,366.10,59.981,1403031603,"274151322000083","019011112586793",26.82,60.80,0,335.74,394.65,192.0,183.4,0.773,157671.1,157671.1,11990,0,0,0,L,1151911521,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031628,689432.00
06/17/2014 15:00,0,7.438,ACTIVE,219.61,382.03,59.981,1403031603,"274151322000076","019011112586793",26.92,59.50,0,336.94,396.75,202.6,193.6,0.778,161874.0,161874.0,11958,0,0,0,L,1151911521,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031629,689433.00
06/17/2014 15:00,0,4.568,ACTIVE,218.93,429.52,59.970,1403031603,"274151322000094","019011112586793",38.37,54.50,0,375.11,445.45,176.7,168.6,0.667,102184.7,102184.7,12265,0,0,0,L,1151911521,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031631,689434.00
06/17/2014 15:00,0,7.133,ACTIVE,218.71,377.52,59.970,1403031603,"274151322000052","019011112586793",26.38,59.00,0,336.04,394.35,190.5,182.0,0.725,158050.1,158050.1,11952,0,0,0,L,1151911521,0,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031633,689435.00
06/17/2014 15:00,0,7.088,ACTIVE,218.93,380.82,59.970,1403031603,"274151322000085","019011112586793",26.94,56.80,0,335.74,394.05,193.4,184.8,0.729,157132.0,157132.0,11926,0,0,0,L,1151911521,0,125.40,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031634,689436.00
06/17/2014 15:00,0,7.068,ALERT,218.71,377.22,59.975,1403031603,"274151322000087","019011112586793",24.73,92.00,0,293.96,390.14,177.1,169.0,0.672,150873.1,150873.1,11961,0,0,0,L,1151911521,0,124.72,124.94,0002,81,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031637,689437.00
06/17/2014 15:00,0,7.055,ALERT,218.71,373.61,59.965,1403031603,"274151322000088","019011112586793",26.12,55.80,0,305.38,393.15,186.6,178.2,0.703,152290.5,152290.5,11957,0,0,0,L,1151911521,0,125.62,124.94,0002,47,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031640,689438.00
06/17/2014 15:00,0,7.396,ACTIVE,218.03,379.62,59.965,1403031603,"274151322000095","019011112586793",27.19,60.00,0,335.74,397.05,203.6,194.6,0.756,160205.8,160205.8,11967,0,0,0,L,1151911521,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031642,689439.00
06/17/2014 15:00,0,4.713,ACTIVE,219.39,403.07,59.959,1403031603,"274151322000068","019011112586793",37.09,56.30,0,376.31,440.94,177.3,169.2,0.667,100152.1,100152.1,12352,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031643,689440.00
06/17/2014 15:00,0,7.092,ACTIVE,218.48,355.58,59.981,1403031603,"274151322000054","019011112586793",26.36,58.50,0,317.70,436.43,189.1,180.6,0.712,155665.8,155665.8,12076,0,0,0,L,1151911521,0,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403031645,689441.00
06/17/2014 15:15,1,6.569,ACTIVE,216.5,363.58,60.00,1403032504,"040051121000097","019011112586793",24.61,39,0.716,314.88,381.27,160.8,154.0,0.710,327443.29999991,327482.39999993,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032506,689442.00
06/17/2014 15:15,1,6.573,ACTIVE,216.6,363.24,60.03,1403032504,"040051121000095","019011112586793",21.70,40,0.631,315.10,375.82,141.9,135.7,0.629,294248.2,294282.7,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032509,689443.00
06/17/2014 15:15,1,4.200,ACTIVE,216.7,362.14,60.00,1403032504,"033051125000132","019011112586793",32.68,40,0.605,316.18,373.58,136.6,130.6,0.609,268167.09999953,268200.09999953,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032511,689444.00
06/17/2014 15:15,1,4.163,ACTIVE,217.0,341.34,60.00,1403032504,"033051125000135","019011112586793",32.48,39,0.601,315.51,374.19,134.5,129.7,0.603,263966.7999999,263999.59999991,145,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032514,689445.00
06/17/2014 15:15,1,6.557,ACTIVE,215.6,323.65,60.03,1403032504,"040051121000116","019011112586793",24.42,37,0.709,313.31,379.75,159.3,152.1,0.705,310806.89999995,310845.49999995,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032516,689446.00
06/17/2014 15:15,1,6.638,ACTIVE,216.5,360.93,60.03,1403032504,"040051121000068","019011112586793",21.75,40,0.638,315.59,375.81,143.6,137.7,0.639,313796.20000012,313831.30000008,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032519,689447.00
06/17/2014 15:15,1,4.819,ACTIVE,216.3,319.84,60.00,1403032504,"033051125000118","019011112586793",37.87,40,0.812,304.53,392.49,181.6,174.6,0.799,342339.50000006,342383.80000007,114,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032521,689448.00
06/17/2014 15:15,1,4.784,ACTIVE,216.2,318.98,60.03,1403032504,"033051125000150","019011112586793",37.97,40,0.811,312.29,388.81,180.7,174.5,0.800,345250.99999962,345295.09999962,129,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032523,689449.00
06/17/2014 15:15,1,6.625,ACTIVE,217.0,369.16,60.03,1403032504,"040051121000185","019011112586793",24.25,40,0.713,316.79,380.92,159.9,154.2,0.707,310266.20000009,310305.30000009,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032525,689450.00
06/17/2014 15:15,1,6.690,ACTIVE,216.4,341.73,60.00,1403032504,"040051121000195","019011112586793",24.29,41,0.716,314.26,383.73,161.7,154.2,0.715,313190.60000023,313229.70000025,378,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032528,689451.00
06/17/2014 15:15,0,6.803,ACTIVE,217.35,366.40,59.954,1403032504,"274151322000083","019011112586793",27.02,60.00,0,335.74,393.45,185.9,177.5,0.742,157716.4,157716.4,11991,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032530,689452.00
06/17/2014 15:15,0,7.189,ACTIVE,218.48,371.51,59.970,1403032504,"274151322000076","019011112586793",27.15,58.80,0,336.64,396.45,197.7,188.9,0.756,161922.0,161922.0,11959,0,0,0,L,1151911521,0,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032531,689453.00
06/17/2014 15:15,0,4.566,ACTIVE,217.80,408.78,59.970,1403032504,"274151322000094","019011112586793",37.19,54.00,0,378.42,442.74,171.8,163.9,0.663,102226.5,102226.5,12266,0,0,0,L,1151911521,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032533,689454.00
06/17/2014 15:15,0,6.871,ACTIVE,217.80,357.08,59.965,1403032504,"274151322000052","019011112586793",26.76,58.00,0,336.04,393.45,186.2,177.7,0.720,158095.2,158095.2,11953,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032535,689455.00
06/17/2014 15:15,0,6.930,ACTIVE,217.80,361.89,59.970,1403032504,"274151322000085","019011112586793",26.36,56.80,0,336.94,394.05,184.8,176.4,0.694,157177.3,157177.3,11927,0,0,0,L,1151911521,0,124.94,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032537,689456.00
06/17/2014 15:15,0,6.840,ACTIVE,217.35,372.71,59.970,1403032504,"274151322000087","019011112586793",24.77,90.00,0,336.94,390.14,171.5,163.6,0.645,150914.8,150914.8,11963,0,0,0,L,1151911521,0,124.04,124.49,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032539,689457.00
06/17/2014 15:15,0,6.768,ACTIVE,217.13,370.30,59.970,1403032504,"274151322000088","019011112586793",26.46,55.80,0,336.04,392.25,181.3,173.0,0.685,152334.5,152334.5,11959,0,0,0,L,1151911521,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032541,689458.00
06/17/2014 15:15,0,7.258,ACTIVE,217.58,369.70,59.970,1403032504,"274151322000095","019011112586793",26.84,59.30,0,336.04,396.45,197.1,188.3,0.734,160253.8,160253.8,11968,0,0,0,L,1151911521,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032543,689459.00
06/17/2014 15:15,0,4.572,ACTIVE,218.48,404.57,59.970,1403032504,"274151322000068","019011112586793",37.15,54.50,0,373.31,444.85,172.1,164.2,0.654,100193.8,100193.8,12353,0,0,0,L,1151911521,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032544,689460.00
06/17/2014 15:15,0,6.787,ACTIVE,217.80,372.11,59.970,1403032504,"274151322000054","019011112586793",26.66,58.00,0,335.74,393.75,183.1,174.8,0.676,155710.3,155710.3,12077,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403032546,689461.00
06/17/2014 15:30,1,6.329,ACTIVE,217.7,326.22,60.03,1403033403,"040051121000097","019011112586793",24.70,38,0.690,315.92,379.16,155.5,149.4,0.687,327482.39999993,327520.39999993,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033406,689462.00
06/17/2014 15:30,1,6.348,ALERT,217.0,346.59,60.03,1403033403,"040051121000095","019011112586793",21.78,40,0.610,316.58,374.02,137.6,131.4,0.609,294282.7,294316.09999998,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403033409,689463.00
06/17/2014 15:30,1,4.063,ACTIVE,217.3,340.20,60.03,1403033403,"033051125000132","019011112586793",32.75,39,0.583,317.79,371.65,132.4,126.2,0.589,268200.09999953,268232.19999953,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033411,689464.00
06/17/2014 15:30,1,4.015,ACTIVE,218.2,326.76,60.03,1403033403,"033051125000135","019011112586793",32.54,39,0.579,316.76,371.17,130.0,125.5,0.583,263999.59999991,264031.49999989,147,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033413,689465.00
06/17/2014 15:30,1,6.331,ACTIVE,216.7,372.68,60.03,1403033403,"040051121000116","019011112586793",24.44,37,0.684,315.03,377.43,154.0,147.0,0.678,310845.49999995,310882.79999995,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033415,689466.00
06/17/2014 15:30,1,6.377,ACTIVE,216.9,366.74,60.07,1403033403,"040051121000068","019011112586793",21.96,40,0.616,315.47,372.84,139.3,133.2,0.620,313831.30000008,313865.00000007,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033418,689467.00
06/17/2014 15:30,1,4.651,ACTIVE,217.2,344.65,60.03,1403033403,"033051125000118","019011112586793",37.86,39,0.779,313.21,384.44,175.2,167.8,0.770,342383.80000007,342426.50000006,116,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033420,689468.00
06/17/2014 15:30,1,4.626,ACTIVE,217.1,347.51,60.03,1403033403,"033051125000150","019011112586793",37.89,39,0.779,311.80,384.33,174.4,167.8,0.776,345295.09999962,345337.89999962,131,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033422,689469.00
06/17/2014 15:30,1,6.394,ACTIVE,217.7,353.24,60.03,1403033403,"040051121000185","019011112586793",24.28,39,0.687,316.42,379.91,154.5,148.8,0.687,310305.30000009,310343.00000009,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033424,689470.00
06/17/2014 15:30,1,6.490,ACTIVE,217.6,354.83,60.03,1403033403,"040051121000195","019011112586793",24.17,40,0.690,313.15,378.16,156.1,149.2,0.689,313229.70000025,313267.50000026,380,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033426,689471.00
06/17/2014 15:30,0,6.709,ACTIVE,217.80,376.92,59.996,1403033403,"274151322000083","019011112586793",26.58,59.50,0,336.94,392.85,180.5,172.3,0.716,157760.2,157760.2,11992,0,0,0,L,1151911521,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033429,689472.00
06/17/2014 15:30,0,6.965,ACTIVE,219.16,375.71,59.991,1403033403,"274151322000076","019011112586793",27.02,58.00,0,337.24,394.95,190.3,181.8,0.734,161968.3,161968.3,11960,0,0,0,L,1151911521,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033430,689473.00
06/17/2014 15:30,0,4.371,ACTIVE,218.26,416.29,59.996,1403033403,"274151322000094","019011112586793",37.65,54.00,0,379.92,443.04,166.2,158.5,0.636,102266.8,102266.8,12267,0,0,0,L,1151911521,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033432,689474.00
06/17/2014 15:30,0,6.605,ACTIVE,218.48,359.18,59.986,1403033403,"274151322000052","019011112586793",26.82,57.30,0,336.04,392.55,179.3,171.2,0.685,158138.9,158138.9,11954,0,0,0,L,1151911521,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033434,689475.00
06/17/2014 15:30,0,6.600,ACTIVE,218.48,377.82,59.991,1403033403,"274151322000085","019011112586793",26.92,57.00,0,336.94,393.15,179.8,171.6,0.676,157220.8,157220.8,11928,0,0,0,L,1151911521,0,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033436,689476.00
06/17/2014 15:30,0,6.590,ACTIVE,217.58,370.60,59.986,1403033403,"274151322000087","019011112586793",24.97,92.00,0,337.24,389.54,166.4,158.7,0.623,150955.1,150955.1,11964,0,0,0,L,1151911521,0,124.27,124.49,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033438,689477.00
06/17/2014 15:30,0,6.541,ACTIVE,218.03,359.48,59.975,1403033403,"274151322000088","019011112586793",26.48,55.00,0,336.94,392.55,175.2,167.2,0.645,152377.0,152377.0,11960,0,0,0,L,1151911521,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033440,689478.00
06/17/2014 15:30,0,6.953,ACTIVE,218.03,365.19,59.986,1403033403,"274151322000095","019011112586793",27.15,58.50,0,336.34,395.25,191.1,182.5,0.729,160300.2,160300.2,11969,0,0,0,L,1151911521,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033442,689479.00
06/17/2014 15:30,0,4.346,ACTIVE,218.93,421.40,59.986,1403033403,"274151322000068","019011112586793",37.49,55.00,0,376.92,442.44,165.5,157.8,0.628,100234.0,100234.0,12354,0,0,0,L,1151911521,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033443,689480.00
06/17/2014 15:30,0,6.592,ACTIVE,218.03,360.08,59.986,1403033403,"274151322000054","019011112586793",26.50,57.00,0,336.64,392.85,176.9,168.8,0.676,155753.3,155753.3,12078,0,0,0,L,1151911521,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403033445,689481.00
06/17/2014 15:45,1,6.049,ACTIVE,217.4,329.83,60.00,1403034303,"040051121000097","019011112586793",24.61,39,0.657,316.84,377.81,148.1,142.2,0.653,327520.39999993,327556.69999988,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034306,689482.00
06/17/2014 15:45,1,6.069,ACTIVE,216.9,325.55,60.00,1403034303,"040051121000095","019011112586793",21.81,40,0.583,317.26,373.56,131.7,125.6,0.587,294316.09999998,294348.09999998,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034308,689483.00
06/17/2014 15:45,1,3.872,ACTIVE,217.0,340.94,59.96,1403034303,"033051125000132","019011112586793",32.77,40,0.555,318.16,370.32,126.2,120.0,0.560,268232.19999953,268262.69999953,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034310,689484.00
06/17/2014 15:45,1,3.846,ACTIVE,217.5,344.20,59.96,1403034303,"033051125000135","019011112586793",32.46,39,0.551,318.04,371.25,124.2,119.3,0.556,264031.49999989,264061.7999999,149,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034313,689485.00
06/17/2014 15:45,1,6.049,ACTIVE,216.4,367.86,60.00,1403034303,"040051121000116","019011112586793",24.42,37,0.651,316.86,376.17,146.9,140.4,0.650,310882.79999995,310918.49999995,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034315,689486.00
06/17/2014 15:45,1,6.067,ACTIVE,217.4,327.63,60.00,1403034303,"040051121000068","019011112586793",22.04,41,0.590,318.16,372.73,133.1,127.8,0.594,313865.00000007,313897.40000011,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034317,689487.00
06/17/2014 15:45,1,4.447,ACTIVE,216.9,339.85,60.00,1403034303,"033051125000118","019011112586793",37.78,40,0.744,313.86,384.16,167.1,160.4,0.730,342426.50000006,342467.4000001,118,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034319,689488.00
06/17/2014 15:45,1,4.435,ACTIVE,217.8,374.84,60.00,1403034303,"033051125000150","019011112586793",37.75,40,0.742,314.04,383.71,166.6,160.7,0.737,345337.89999962,345378.69999962,133,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034322,689489.00
06/17/2014 15:45,1,6.130,ACTIVE,217.4,337.19,60.00,1403034303,"040051121000185","019011112586793",24.13,40,0.654,317.10,377.12,147.2,141.9,0.651,310343.00000009,310379.20000009,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034324,689490.00
06/17/2014 15:45,1,6.185,ACTIVE,216.8,333.43,60.00,1403034303,"040051121000195","019011112586793",24.13,40,0.657,316.89,377.28,148.5,141.5,0.657,313267.50000026,313303.50000026,382,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034326,689491.00
06/17/2014 15:45,0,6.357,ACTIVE,217.58,374.21,59.944,1403034303,"274151322000083","019011112586793",27.00,59.00,0,336.64,391.04,173.7,165.7,0.707,157802.4,157802.4,11993,0,0,0,L,1151911521,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034328,689492.00
06/17/2014 15:45,0,4.207,ACTIVE,218.26,415.09,59.938,1403034303,"274151322000094","019011112586793",37.19,54.30,0,378.12,439.74,157.3,149.9,0.597,102305.4,102305.4,12268,0,0,0,L,1151911521,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034332,689493.00
06/17/2014 15:45,0,6.336,ACTIVE,218.26,368.50,59.938,1403034303,"274151322000052","019011112586793",26.92,57.00,0,336.34,390.14,172.6,164.7,0.663,158180.7,158180.7,11955,0,0,0,L,1151911521,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034334,689494.00
06/17/2014 15:45,0,6.318,ACTIVE,218.26,375.41,59.938,1403034303,"274151322000085","019011112586793",26.92,56.50,0,337.24,390.44,172.1,164.2,0.641,157262.8,157262.8,11929,0,0,0,L,1151911521,0,125.40,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034336,689495.00
06/17/2014 15:45,0,6.332,ACTIVE,218.03,361.89,59.938,1403034303,"274151322000087","019011112586793",24.99,90.50,0,336.64,387.44,160.3,152.8,0.597,150994.0,150994.0,11965,0,0,0,L,1151911521,0,124.94,124.72,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034338,689496.00
06/17/2014 15:45,0,6.277,ACTIVE,218.03,357.98,59.944,1403034303,"274151322000088","019011112586793",26.46,55.50,0,336.64,389.24,168.2,160.4,0.632,152417.8,152417.8,11961,0,0,0,L,1151911521,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034340,689497.00
06/17/2014 15:45,0,6.691,ACTIVE,217.80,375.41,59.944,1403034303,"274151322000095","019011112586793",27.04,59.00,0,336.64,393.75,183.1,174.8,0.663,160344.8,160344.8,11970,0,0,0,L,1151911521,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034341,689498.00
06/17/2014 15:45,0,4.305,ACTIVE,219.16,409.98,59.944,1403034303,"274151322000068","019011112586793",36.48,55.00,0,376.01,439.43,159.8,152.3,0.601,100272.4,100272.4,12355,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034343,689499.00
06/17/2014 15:45,0,6.330,ACTIVE,218.26,361.89,59.970,1403034303,"274151322000054","019011112586793",26.52,57.70,0,336.64,391.34,169.8,162.0,0.641,155794.6,155794.6,12079,0,0,0,L,1151911521,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034345,689500.00
06/17/2014 15:45,0,6.629,ACTIVE,218.71,359.78,59.944,1403034303,"274151322000076","019011112586793",27.23,57.00,0,336.94,392.55,182.9,174.6,0.703,162013.4,162013.4,11961,0,0,0,L,1151911521,1,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403034346,689501.00
06/17/2014 16:00,1,5.770,ACTIVE,217.0,366.12,60.03,1403035203,"040051121000097","019011112586793",24.58,39,0.627,316.82,377.60,141.1,135.3,0.629,327556.69999988,327591.19999988,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035205,689502.00
06/17/2014 16:00,1,5.794,ACTIVE,216.3,321.40,60.03,1403035203,"040051121000095","019011112586793",21.73,40,0.555,317.26,370.51,125.3,119.7,0.565,294348.09999998,294378.79999997,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035208,689503.00
06/17/2014 16:00,1,3.708,ACTIVE,216.9,344.40,60.00,1403035203,"033051125000132","019011112586793",32.55,40,0.529,318.62,369.01,120.1,114.3,0.539,268262.69999953,268291.89999953,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035210,689504.00
06/17/2014 16:00,1,3.670,ACTIVE,216.9,360.46,60.00,1403035203,"033051125000135","019011112586793",32.34,39,0.525,317.47,370.99,118.1,113.6,0.534,264061.7999999,264090.89999986,151,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035212,689505.00
06/17/2014 16:00,1,5.787,ACTIVE,216.5,360.16,60.03,1403035203,"040051121000116","019011112586793",24.36,37,0.622,315.62,373.76,140.3,133.8,0.627,310918.49999995,310952.79999995,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035215,689506.00
06/17/2014 16:00,1,5.792,ACTIVE,216.5,345.14,60.03,1403035203,"040051121000068","019011112586793",21.98,41,0.561,315.53,370.98,126.7,121.1,0.570,313897.40000011,313928.30000009,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035217,689507.00
06/17/2014 16:00,1,4.205,ACTIVE,216.6,352.39,60.00,1403035203,"033051125000118","019011112586793",38.04,39,0.709,313.89,381.10,159.1,152.6,0.705,342467.4000001,342506.4000001,120,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035219,689508.00
06/17/2014 16:00,1,4.224,ACTIVE,217.1,325.25,60.03,1403035203,"033051125000150","019011112586793",37.60,40,0.707,313.79,381.30,158.1,152.3,0.705,345378.69999962,345417.69999962,135,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035221,689509.00
06/17/2014 16:00,1,5.817,ACTIVE,216.9,349.29,60.03,1403035203,"040051121000185","019011112586793",24.20,40,0.624,316.86,375.91,140.1,134.7,0.623,310379.20000009,310413.50000009,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035223,689510.00
06/17/2014 16:00,1,5.857,ACTIVE,216.1,337.63,60.00,1403035203,"040051121000195","019011112586793",24.27,40,0.627,314.59,375.07,141.5,134.7,0.631,313303.50000026,313338.00000026,384,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035226,689511.00
06/17/2014 16:00,0,6.113,ACTIVE,217.35,356.18,59.959,1403035203,"274151322000083","019011112586793",26.78,58.30,0,337.24,389.84,165.6,157.9,0.667,157842.8,157842.8,11994,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035227,689512.00
06/17/2014 16:00,0,6.328,ACTIVE,218.26,354.67,59.975,1403035203,"274151322000076","019011112586793",27.21,56.50,0,337.24,390.44,174.5,166.5,0.672,162055.2,162055.2,11962,0,0,0,L,1151911521,0,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035229,689513.00
06/17/2014 16:00,0,3.922,ACTIVE,217.58,423.81,59.970,1403035203,"274151322000094","019011112586793",37.71,54.00,0,377.82,440.04,149.0,141.9,0.575,102342.1,102342.1,12269,0,0,0,L,1151911521,0,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035231,689514.00
06/17/2014 16:00,0,6.021,ACTIVE,217.80,357.08,59.965,1403035203,"274151322000052","019011112586793",26.98,56.30,0,336.34,389.24,164.3,156.7,0.632,158220.9,158220.9,11956,0,0,0,L,1151911521,0,123.59,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035234,689515.00
06/17/2014 16:00,0,6.031,ACTIVE,217.58,371.21,59.965,1403035203,"274151322000085","019011112586793",26.66,56.00,0,337.24,388.64,162.9,155.3,0.628,157302.7,157302.7,11930,0,0,0,L,1151911521,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035235,689516.00
06/17/2014 16:00,0,5.992,ACTIVE,217.35,350.77,59.975,1403035203,"274151322000087","019011112586793",25.11,88.50,0,337.84,386.23,152.4,145.2,0.570,151031.2,151031.2,11966,0,0,0,L,1151911521,0,124.27,124.72,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035238,689517.00
06/17/2014 16:00,0,5.941,ACTIVE,217.35,370.30,59.970,1403035203,"274151322000088","019011112586793",26.50,54.80,0,336.64,389.24,159.4,152.0,0.601,152456.9,152456.9,11962,0,0,0,L,1151911521,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035239,689518.00
06/17/2014 16:00,0,6.393,ACTIVE,217.13,355.88,59.970,1403035203,"274151322000095","019011112586793",27.04,58.00,0,337.24,391.64,174.9,166.9,0.654,160387.5,160387.5,11971,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035241,689519.00
06/17/2014 16:00,0,3.957,ACTIVE,218.26,411.48,59.965,1403035203,"274151322000068","019011112586793",37.33,54.50,0,376.31,437.63,149.2,142.1,0.561,100309.3,100309.3,12356,0,0,0,L,1151911521,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035243,689520.00
06/17/2014 16:00,0,6.025,ACTIVE,217.58,370.90,59.965,1403035203,"274151322000054","019011112586793",26.42,57.30,0,337.24,389.54,161.2,153.7,0.610,155834.1,155834.1,12080,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403035245,689521.00
06/17/2014 16:15,1,5.453,ACTIVE,217.0,336.71,60.00,1403036103,"040051121000097","019011112586793",24.99,38,0.603,316.06,373.23,135.6,130.3,0.605,327591.19999988,327624.69999988,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036106,689522.00
06/17/2014 16:15,1,5.423,ACTIVE,215.8,322.95,60.03,1403036103,"040051121000095","019011112586793",22.32,39,0.534,317.21,368.50,120.4,114.6,0.541,294378.79999997,294408.29999997,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036108,689523.00
06/17/2014 16:15,1,3.476,ACTIVE,215.9,326.18,60.00,1403036103,"033051125000132","019011112586793",33.25,38,0.508,317.35,366.87,115.0,109.3,0.521,268291.89999953,268319.89999953,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036110,689524.00
06/17/2014 16:15,1,3.467,ACTIVE,216.5,343.77,60.03,1403036103,"033051125000135","019011112586793",32.82,38,0.506,316.58,367.99,113.2,109.2,0.511,264090.89999986,264118.89999986,153,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036113,689525.00
06/17/2014 16:15,1,5.471,ACTIVE,215.9,353.37,60.03,1403036103,"040051121000116","019011112586793",24.71,36,0.599,314.28,373.84,134.5,128.5,0.603,310952.79999995,310985.69999995,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036115,689526.00
06/17/2014 16:15,1,5.486,ACTIVE,216.1,323.36,60.03,1403036103,"040051121000068","019011112586793",22.29,40,0.539,317.36,367.69,121.7,116.0,0.553,313928.30000009,313958.1000001,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036117,689527.00
06/17/2014 16:15,1,3.992,ACTIVE,215.8,365.65,60.03,1403036103,"033051125000118","019011112586793",38.20,38,0.677,312.70,378.03,151.7,145.3,0.672,342506.4000001,342543.9000001,122,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036119,689528.00
06/17/2014 16:15,1,3.979,ACTIVE,216.1,338.40,60.03,1403036103,"033051125000150","019011112586793",38.11,38,0.675,313.94,379.35,150.9,145.1,0.675,345417.69999962,345455.09999962,137,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036122,689529.00
06/17/2014 16:15,1,5.468,ACTIVE,216.8,344.44,60.03,1403036103,"040051121000185","019011112586793",24.66,38,0.599,317.33,371.85,134.2,129.1,0.602,310413.50000009,310446.80000009,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036125,689530.00
06/17/2014 16:15,1,5.542,ACTIVE,215.4,365.65,60.00,1403036103,"040051121000195","019011112586793",24.55,38,0.600,316.52,371.94,135.4,128.7,0.606,313338.00000026,313371.10000022,386,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036127,689531.00
06/17/2014 16:15,0,5.775,ACTIVE,217.13,353.47,59.959,1403036103,"274151322000083","019011112586793",27.23,57.00,0,338.14,387.74,159.1,151.6,0.636,157881.8,157881.8,11995,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036129,689532.00
06/17/2014 16:15,0,5.916,ACTIVE,218.26,372.11,59.970,1403036103,"274151322000076","019011112586793",27.87,54.80,0,337.84,389.84,166.8,159.1,0.650,162096.3,162096.3,11963,0,0,0,L,1151911521,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036131,689533.00
06/17/2014 16:15,0,3.854,ACTIVE,217.58,413.59,59.981,1403036103,"274151322000094","019011112586793",36.92,52.50,0,379.62,441.24,144.0,137.1,0.552,102377.3,102377.3,12270,0,0,0,L,1151911521,0,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036132,689534.00
06/17/2014 16:15,0,5.670,ACTIVE,217.13,356.78,59.965,1403036103,"274151322000052","019011112586793",27.37,54.80,0,337.54,387.14,157.1,149.7,0.601,158259.5,158259.5,11957,0,0,0,L,1151911521,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036134,689535.00
06/17/2014 16:15,0,5.652,ACTIVE,217.35,361.29,60.002,1403036103,"274151322000085","019011112586793",27.23,55.50,0,338.14,387.14,155.8,148.4,0.588,157340.8,157340.8,11931,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036136,689536.00
06/17/2014 16:15,0,5.645,ACTIVE,217.13,370.30,59.970,1403036103,"274151322000087","019011112586793",25.60,87.50,0,338.44,384.13,146.2,139.2,0.548,151066.9,151066.9,11967,0,0,0,L,1151911521,0,123.81,124.49,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036138,689537.00
06/17/2014 16:15,0,5.623,ACTIVE,217.35,354.97,59.996,1403036103,"274151322000088","019011112586793",26.84,53.00,0,337.54,386.53,152.9,145.6,0.570,152494.3,152494.3,11963,0,0,0,L,1151911521,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036139,689538.00
06/17/2014 16:15,0,5.986,ACTIVE,216.90,355.28,60.002,1403036103,"274151322000095","019011112586793",27.71,56.80,0,337.84,390.14,167.9,160.1,0.628,160428.6,160428.6,11972,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036141,689539.00
06/17/2014 16:15,0,3.783,ACTIVE,218.26,401.86,59.986,1403036103,"274151322000068","019011112586793",37.49,52.80,0,382.33,443.64,143.0,136.1,0.521,100344.5,100344.5,12357,0,0,0,L,1151911521,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036143,689540.00
06/17/2014 16:15,0,5.648,ACTIVE,216.90,364.59,59.975,1403036103,"274151322000054","019011112586793",26.98,55.80,0,337.24,387.14,154.2,147.0,0.579,155871.9,155871.9,12081,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403036145,689541.00
06/17/2014 16:30,1,5.091,ACTIVE,216.4,326.71,60.00,1403037003,"040051121000097","019011112586793",25.24,37,0.570,316.49,372.66,127.8,122.9,0.573,327624.69999988,327656.19999988,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037005,689542.00
06/17/2014 16:30,1,5.112,ACTIVE,216.0,344.26,60.00,1403037003,"040051121000095","019011112586793",22.42,38,0.505,317.02,365.41,114.0,108.6,0.512,294408.29999997,294436.20000001,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037007,689543.00
06/17/2014 16:30,1,3.232,ACTIVE,216.1,325.69,60.00,1403037003,"033051125000132","019011112586793",33.65,37,0.477,316.45,363.86,108.2,102.5,0.493,268319.89999953,268346.49999953,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037010,689544.00
06/17/2014 16:30,1,3.237,ACTIVE,216.7,336.71,60.00,1403037003,"033051125000135","019011112586793",33.17,37,0.477,317.95,365.68,106.8,103.0,0.489,264118.89999986,264145.39999986,155,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037012,689545.00
06/17/2014 16:30,1,5.106,ACTIVE,215.4,360.47,60.00,1403037003,"040051121000116","019011112586793",24.96,35,0.563,315.57,370.40,126.8,121.0,0.569,310985.69999995,311016.79999995,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037014,689546.00
06/17/2014 16:30,1,5.094,ACTIVE,215.8,342.60,60.00,1403037003,"040051121000068","019011112586793",22.60,39,0.509,317.65,366.90,114.6,109.6,0.520,313958.1000001,313986.20000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037016,689547.00
06/17/2014 16:30,1,3.732,ACTIVE,215.5,367.24,60.00,1403037003,"033051125000118","019011112586793",38.35,37,0.636,314.21,374.77,142.4,136.5,0.637,342543.9000001,342579.00000006,124,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037018,689548.00
06/17/2014 16:30,1,3.720,ACTIVE,216.5,324.95,60.00,1403037003,"033051125000150","019011112586793",38.36,37,0.635,313.88,375.46,142.0,137.0,0.637,345455.09999962,345490.39999962,139,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037021,689549.00
06/17/2014 16:30,1,5.116,ACTIVE,216.3,363.90,60.00,1403037003,"040051121000185","019011112586793",24.83,37,0.564,317.53,370.74,126.4,121.3,0.570,310446.80000009,310478.00000009,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037023,689550.00
06/17/2014 16:30,1,5.149,ACTIVE,215.4,351.34,60.00,1403037003,"040051121000195","019011112586793",24.81,37,0.566,315.84,370.93,127.1,121.3,0.572,313371.10000022,313402.20000024,388,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037025,689551.00
06/17/2014 16:30,0,5.369,ACTIVE,216.67,362.19,59.965,1403037003,"274151322000083","019011112586793",27.67,54.80,0,337.54,385.33,150.4,143.3,0.601,157918.7,157918.7,11996,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037027,689552.00
06/17/2014 16:30,0,5.572,ACTIVE,217.35,360.69,59.954,1403037003,"274151322000076","019011112586793",27.99,52.50,0,338.44,387.74,157.9,150.5,0.614,162135.0,162135.0,11964,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037029,689553.00
06/17/2014 16:30,0,3.598,ACTIVE,216.90,402.16,59.954,1403037003,"274151322000094","019011112586793",36.72,51.50,0,379.02,440.94,133.6,127.0,0.521,102410.3,102410.3,12271,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037030,689554.00
06/17/2014 16:30,0,5.334,ACTIVE,216.90,368.80,59.954,1403037003,"274151322000052","019011112586793",27.57,52.30,0,338.14,385.33,148.8,141.7,0.570,158295.9,158295.9,11958,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037032,689555.00
06/17/2014 16:30,0,5.291,ACTIVE,216.90,350.47,59.959,1403037003,"274151322000085","019011112586793",27.35,53.80,0,338.14,385.63,146.4,139.4,0.557,157376.8,157376.8,11932,0,0,0,L,1151911521,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037034,689556.00
06/17/2014 16:30,0,5.293,ACTIVE,216.90,357.08,59.965,1403037003,"274151322000087","019011112586793",25.86,85.50,0,338.14,382.93,138.5,131.8,0.517,151100.7,151100.7,11968,0,0,0,L,1151911521,0,123.59,124.27,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037035,689557.00
06/17/2014 16:30,0,5.260,ACTIVE,216.67,366.70,59.933,1403037003,"274151322000088","019011112586793",27.00,50.80,0,338.74,384.73,143.8,136.9,0.539,152529.5,152529.5,11964,0,0,0,L,1151911521,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037037,689558.00
