ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 16:30,0,5.666,ACTIVE,216.67,369.40,59.959,1403037003,"274151322000095","019011112586793",27.69,54.80,0,337.84,388.34,158.8,151.4,0.597,160467.5,160467.5,11973,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037039,689559.00
06/17/2014 16:30,0,3.586,ACTIVE,217.80,416.29,59.959,1403037003,"274151322000068","019011112586793",37.47,51.50,0,383.83,443.64,136.3,129.7,0.499,100377.6,100377.6,12358,0,0,0,L,1151911521,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037041,689560.00
06/17/2014 16:30,0,5.268,ACTIVE,216.45,352.57,59.991,1403037003,"274151322000054","019011112586793",27.25,53.50,0,338.14,385.63,145.3,138.4,0.557,155907.6,155907.6,12082,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037043,689561.00
06/17/2014 16:45,1,4.736,ACTIVE,216.7,355.57,60.00,1403037903,"040051121000097","019011112586793",25.01,37,0.524,310.53,451.91,117.8,113.1,0.534,327656.19999988,327685.49999989,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037906,689562.00
06/17/2014 16:45,1,4.741,ACTIVE,216.0,323.66,60.03,1403037903,"040051121000095","019011112586793",22.33,38,0.465,308.56,455.19,105.3,100.0,0.474,294436.20000001,294462.00000002,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037908,689563.00
06/17/2014 16:45,1,3.002,ACTIVE,216.4,343.43,60.03,1403037903,"033051125000132","019011112586793",33.38,37,0.437,316.61,367.11,99.7,94.6,0.455,268346.49999953,268370.89999953,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037911,689564.00
06/17/2014 16:45,1,3.000,ACTIVE,216.6,347.91,60.00,1403037903,"033051125000135","019011112586793",32.99,37,0.437,309.11,432.70,98.5,94.4,0.454,264145.39999986,264169.7999999,157,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037913,689565.00
06/17/2014 16:45,1,4.735,ACTIVE,215.5,346.96,60.03,1403037903,"040051121000116","019011112586793",24.84,35,0.519,307.09,438.59,117.0,111.1,0.532,311016.79999995,311045.69999995,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037915,689566.00
06/17/2014 16:45,1,4.714,ACTIVE,216.1,326.01,60.03,1403037903,"040051121000068","019011112586793",22.57,39,0.469,316.90,366.64,105.8,101.0,0.480,313986.20000012,314012.30000008,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037917,689567.00
06/17/2014 16:45,1,3.451,ACTIVE,216.0,364.03,60.00,1403037903,"033051125000118","019011112586793",38.28,37,0.585,306.36,379.66,131.4,125.8,0.589,342579.00000006,342611.80000007,126,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037919,689568.00
06/17/2014 16:45,1,3.416,ACTIVE,216.6,348.27,60.00,1403037903,"033051125000150","019011112586793",38.46,38,0.584,307.14,450.12,130.7,125.7,0.593,345490.39999962,345523.19999962,141,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037922,689569.00
06/17/2014 16:45,1,4.737,ALERT,216.3,323.46,60.03,1403037903,"040051121000185","019011112586793",24.68,37,0.518,311.38,445.39,116.3,111.7,0.528,310478.00000009,310507.00000009,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403037924,689570.00
06/17/2014 16:45,1,4.747,ALERT,215.6,337.43,60.00,1403037903,"040051121000195","019011112586793",24.76,37,0.518,306.13,367.01,117.0,110.9,0.529,313402.20000024,313431.20000024,390,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403037927,689571.00
06/17/2014 16:45,0,4.996,ACTIVE,216.67,359.78,59.965,1403037903,"274151322000083","019011112586793",27.47,54.30,0,335.44,386.53,138.9,132.2,0.557,157953.0,157953.0,11997,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037929,689572.00
06/17/2014 16:45,0,5.178,ACTIVE,217.58,354.37,59.954,1403037903,"274151322000076","019011112586793",27.77,51.30,0,329.73,402.77,145.6,138.6,0.570,162171.0,162171.0,11965,0,0,0,L,1151911521,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037931,689573.00
06/17/2014 16:45,0,3.230,ACTIVE,217.13,414.19,59.965,1403037903,"274151322000094","019011112586793",37.97,52.00,0,379.92,438.83,123.9,117.7,0.473,102441.0,102441.0,12272,0,0,0,L,1151911521,0,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037932,689574.00
06/17/2014 16:45,0,4.932,ACTIVE,217.13,367.90,59.959,1403037903,"274151322000052","019011112586793",27.41,52.00,0,338.14,395.25,136.8,130.2,0.526,158329.9,158329.9,11959,0,0,0,L,1151911521,0,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037934,689575.00
06/17/2014 16:45,0,4.871,ACTIVE,216.90,367.30,59.959,1403037903,"274151322000085","019011112586793",27.45,53.50,0,338.44,382.33,135.5,128.8,0.517,157410.3,157410.3,11933,0,0,0,L,1151911521,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037936,689576.00
06/17/2014 16:45,0,4.875,ACTIVE,216.90,363.09,59.944,1403037903,"274151322000087","019011112586793",26.04,84.50,0,337.84,380.52,128.6,122.2,0.482,151132.4,151132.4,11969,0,0,0,L,1151911521,0,123.59,124.49,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037938,689577.00
06/17/2014 16:45,0,4.838,ACTIVE,216.90,350.17,59.965,1403037903,"274151322000088","019011112586793",27.04,50.60,0,337.84,382.03,132.4,125.9,0.491,152562.4,152562.4,11965,0,0,0,L,1151911521,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037939,689578.00
06/17/2014 16:45,0,5.242,ACTIVE,216.45,368.50,59.965,1403037903,"274151322000095","019011112586793",27.69,53.80,0,337.84,385.03,147.0,140.0,0.548,160503.9,160503.9,11974,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037941,689579.00
06/17/2014 16:45,0,3.336,ACTIVE,217.58,408.78,59.970,1403037903,"274151322000068","019011112586793",36.84,50.80,0,383.23,438.83,123.9,117.7,0.468,100408.4,100408.4,12359,0,0,0,L,1151911521,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037943,689580.00
06/17/2014 16:45,0,4.873,ACTIVE,216.67,366.40,59.970,1403037903,"274151322000054","019011112586793",27.19,52.50,0,337.84,382.63,134.2,127.6,0.508,155940.8,155940.8,12083,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403037945,689581.00
06/17/2014 17:00,1,4.320,ACTIVE,216.2,357.95,60.07,1403038803,"040051121000097","019011112586793",25.07,37,0.480,314.17,365.55,107.8,103.2,0.492,327685.49999989,327712.39999993,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038806,689582.00
06/17/2014 17:00,1,4.341,ACTIVE,215.4,338.47,60.03,1403038803,"040051121000095","019011112586793",22.43,38,0.426,317.47,362.67,96.9,91.7,0.443,294462.00000002,294485.79999997,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038808,689583.00
06/17/2014 17:00,1,2.738,ACTIVE,215.7,342.68,60.03,1403038803,"033051125000132","019011112586793",33.54,37,0.400,317.77,361.15,91.4,86.0,0.423,268370.89999953,268393.39999953,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038810,689584.00
06/17/2014 17:00,1,2.745,ACTIVE,215.7,349.64,60.03,1403038803,"033051125000135","019011112586793",32.99,37,0.401,317.39,361.09,90.1,86.2,0.419,264169.7999999,264192.2999999,159,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038813,689585.00
06/17/2014 17:00,1,4.334,ACTIVE,215.1,352.67,60.07,1403038803,"040051121000116","019011112586793",24.94,35,0.476,315.44,364.95,107.5,101.9,0.493,311045.69999995,311072.19999995,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038815,689586.00
06/17/2014 17:00,1,4.361,ACTIVE,215.2,344.57,60.03,1403038803,"040051121000068","019011112586793",22.34,39,0.429,316.15,361.08,96.9,92.1,0.446,314012.30000008,314036.4000001,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038817,689587.00
06/17/2014 17:00,1,3.154,ACTIVE,215.0,334.25,60.03,1403038803,"033051125000118","019011112586793",38.28,37,0.535,315.05,369.37,120.1,114.6,0.547,342611.80000007,342641.90000009,128,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038819,689588.00
06/17/2014 17:00,1,3.150,ACTIVE,215.5,331.59,60.03,1403038803,"033051125000150","019011112586793",38.17,38,0.537,313.95,369.43,119.6,115.2,0.549,345523.19999962,345553.29999962,143,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038822,689589.00
06/17/2014 17:00,1,4.342,ACTIVE,215.7,328.55,60.03,1403038803,"040051121000185","019011112586793",24.60,37,0.474,317.69,366.03,106.3,101.5,0.488,310507.00000009,310533.50000009,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038824,689590.00
06/17/2014 17:00,1,4.349,ACTIVE,214.9,337.77,60.03,1403038803,"040051121000195","019011112586793",24.72,37,0.475,315.92,364.55,106.9,101.8,0.486,313431.20000024,313457.70000024,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038826,689591.00
06/17/2014 17:00,0,4.572,ACTIVE,216.00,348.66,60.002,1403038803,"274151322000083","019011112586793",27.61,53.50,0,337.54,380.82,127.8,121.5,0.508,157984.8,157984.8,11998,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038828,689592.00
06/17/2014 17:00,0,4.775,ACTIVE,216.67,349.86,59.996,1403038803,"274151322000076","019011112586793",27.61,51.00,0,339.04,383.83,133.6,127.0,0.521,162204.2,162204.2,11966,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038830,689593.00
06/17/2014 17:00,0,3.016,ACTIVE,216.22,404.57,60.012,1403038803,"274151322000094","019011112586793",37.07,51.00,0,382.93,437.63,114.4,108.5,0.442,102469.2,102469.2,12273,0,0,0,L,1151911521,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038831,689594.00
06/17/2014 17:00,0,4.506,ACTIVE,216.22,357.98,60.007,1403038803,"274151322000052","019011112586793",27.53,50.80,0,337.24,380.52,125.6,119.3,0.477,158361.1,158361.1,11960,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038833,689595.00
06/17/2014 17:00,0,4.482,ACTIVE,216.45,358.58,59.986,1403038803,"274151322000085","019011112586793",27.37,51.80,0,338.44,379.02,124.3,118.0,0.473,157441.2,157441.2,11934,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038835,689596.00
06/17/2014 17:00,0,4.480,ACTIVE,216.22,350.17,59.991,1403038803,"274151322000087","019011112586793",26.08,82.30,0,337.84,376.62,118.3,112.2,0.442,151161.7,151161.7,11970,0,0,0,L,1151911521,0,123.36,124.04,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038837,689597.00
06/17/2014 17:00,0,4.406,ACTIVE,216.22,350.77,59.991,1403038803,"274151322000088","019011112586793",27.17,49.50,0,337.84,378.72,121.3,115.2,0.455,152592.5,152592.5,11966,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038839,689598.00
06/17/2014 17:00,0,4.830,ACTIVE,216.22,353.47,59.991,1403038803,"274151322000095","019011112586793",27.67,52.80,0,337.54,382.33,135.3,128.7,0.504,160537.6,160537.6,11975,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038841,689599.00
06/17/2014 17:00,0,3.041,ACTIVE,217.13,397.66,59.986,1403038803,"274151322000068","019011112586793",36.88,50.40,0,382.33,432.22,113.7,107.8,0.429,100436.7,100436.7,12360,0,0,0,L,1151911521,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038843,689600.00
06/17/2014 17:00,0,4.469,ACTIVE,216.45,347.16,59.996,1403038803,"274151322000054","019011112586793",27.21,52.50,0,337.84,379.02,123.1,116.9,0.464,155971.4,155971.4,12084,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403038844,689601.00
06/17/2014 17:15,1,3.898,ALERT,216.0,334.21,60.00,1403039703,"040051121000097","019011112586793",25.14,37,0.432,310.48,371.49,97.5,92.9,0.449,327712.39999993,327736.79999991,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403039706,689602.00
06/17/2014 17:15,1,3.924,ACTIVE,215.3,334.29,60.00,1403039703,"040051121000095","019011112586793",22.48,38,0.383,315.44,358.55,87.7,82.2,0.401,294485.79999997,294507.50000002,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039708,689603.00
06/17/2014 17:15,1,2.481,ACTIVE,215.4,351.04,60.00,1403039703,"033051125000132","019011112586793",33.41,37,0.360,307.81,428.44,82.5,77.6,0.385,268393.39999953,268413.69999953,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039711,689604.00
06/17/2014 17:15,1,2.454,ACTIVE,216.1,324.62,60.03,1403039703,"033051125000135","019011112586793",33.32,37,0.360,317.48,356.81,81.3,77.5,0.383,264192.2999999,264212.69999988,161,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039713,689605.00
06/17/2014 17:15,1,3.939,ACTIVE,215.1,341.59,60.03,1403039703,"040051121000116","019011112586793",24.84,35,0.429,315.83,360.74,97.3,92.1,0.447,311072.19999995,311096.49999995,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039715,689606.00
06/17/2014 17:15,1,3.916,ACTIVE,215.6,350.13,60.00,1403039703,"040051121000068","019011112586793",22.51,39,0.387,301.58,363.06,87.7,83.2,0.409,314036.4000001,314058.4000001,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039718,689607.00
06/17/2014 17:15,1,2.857,ACTIVE,215.7,329.07,60.00,1403039703,"033051125000118","019011112586793",38.10,37,0.482,290.02,415.53,108.3,103.4,0.496,342641.90000009,342669.40000007,130,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039720,689608.00
06/17/2014 17:15,1,2.837,ACTIVE,215.4,328.00,60.03,1403039703,"033051125000150","019011112586793",38.15,37,0.480,313.86,365.95,107.7,103.5,0.494,345553.29999962,345580.49999962,145,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039722,689609.00
06/17/2014 17:15,1,3.893,ACTIVE,215.5,320.74,60.03,1403039703,"040051121000185","019011112586793",24.72,37,0.425,316.92,361.87,95.7,91.5,0.444,310533.50000009,310557.60000009,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039724,689610.00
06/17/2014 17:15,1,3.911,ACTIVE,214.5,352.49,60.00,1403039703,"040051121000195","019011112586793",24.69,37,0.425,311.68,381.92,96.1,90.7,0.445,313457.70000024,313481.70000024,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039727,689611.00
06/17/2014 17:15,0,4.154,ALERT,216.22,358.28,59.975,1403039703,"274151322000083","019011112586793",27.55,52.50,0,301.47,380.82,116.0,110.1,0.460,158013.7,158013.7,11999,0,0,0,L,1151911521,0,123.14,124.27,0002,40,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039729,689612.00
06/17/2014 17:15,0,4.266,ACTIVE,217.13,360.69,59.970,1403039703,"274151322000076","019011112586793",28.01,50.00,0,339.04,380.22,120.8,114.7,0.464,162234.6,162234.6,11967,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039731,689613.00
06/17/2014 17:15,0,2.709,ACTIVE,216.67,404.27,59.970,1403039703,"274151322000094","019011112586793",37.37,50.80,0,382.93,435.53,102.4,96.9,0.393,102494.8,102494.8,12274,0,0,0,L,1151911521,0,123.14,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039733,689614.00
06/17/2014 17:15,0,4.068,ACTIVE,216.67,349.56,59.975,1403039703,"274151322000052","019011112586793",27.55,50.00,0,337.84,376.62,113.5,107.7,0.438,158389.6,158389.6,11961,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039735,689615.00
06/17/2014 17:15,0,4.033,ACTIVE,217.13,357.38,59.975,1403039703,"274151322000085","019011112586793",27.49,51.50,0,338.44,376.92,112.3,106.5,0.424,157469.3,157469.3,11935,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039736,689616.00
06/17/2014 17:15,0,4.041,ACTIVE,216.45,360.99,59.954,1403039703,"274151322000087","019011112586793",26.30,79.00,0,336.94,374.81,107.7,102.0,0.407,151188.6,151188.6,11971,0,0,0,L,1151911521,0,123.36,124.49,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039738,689617.00
06/17/2014 17:15,0,3.955,ACTIVE,216.45,358.28,59.981,1403039703,"274151322000088","019011112586793",27.27,49.80,0,338.14,377.22,109.3,103.5,0.402,152620.0,152620.0,11967,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039740,689618.00
06/17/2014 17:15,0,4.389,ACTIVE,216.45,348.96,59.981,1403039703,"274151322000095","019011112586793",27.67,51.80,0,324.32,418.09,122.9,116.7,0.460,160568.4,160568.4,11976,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039741,689619.00
06/17/2014 17:15,0,2.713,ACTIVE,217.58,400.96,59.975,1403039703,"274151322000068","019011112586793",37.39,50.20,0,381.42,440.04,102.1,96.6,0.380,100462.4,100462.4,12361,0,0,0,L,1151911521,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039743,689620.00
06/17/2014 17:15,0,4.021,ACTIVE,216.22,347.76,59.975,1403039703,"274151322000054","019011112586793",27.29,51.80,0,337.54,375.71,111.1,105.3,0.424,155999.3,155999.3,12085,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403039745,689621.00
06/17/2014 17:30,1,3.450,ACTIVE,215.5,327.07,60.00,1403040603,"040051121000097","019011112586793",25.46,36,0.387,316.33,360.17,87.4,83.2,0.403,327736.79999991,327758.79999991,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040606,689622.00
06/17/2014 17:30,1,3.482,ACTIVE,214.9,338.55,60.00,1403040603,"040051121000095","019011112586793",22.81,37,0.343,316.88,355.50,79.0,73.5,0.367,294507.50000002,294527.00000002,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040608,689623.00
06/17/2014 17:30,1,2.208,ACTIVE,215.7,347.65,60.00,1403040603,"033051125000132","019011112586793",33.58,35,0.320,318.56,354.81,73.8,69.0,0.348,268413.69999953,268431.99999953,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040610,689624.00
06/17/2014 17:30,1,2.185,ACTIVE,215.7,337.69,60.00,1403040603,"033051125000135","019011112586793",33.51,36,0.322,317.65,354.55,72.8,69.2,0.345,264212.69999988,264231.19999988,163,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040612,689625.00
06/17/2014 17:30,1,3.470,ACTIVE,214.6,341.02,60.00,1403040603,"040051121000116","019011112586793",25.34,34,0.383,316.00,358.27,87.5,82.0,0.404,311096.49999995,311118.09999995,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040614,689626.00
06/17/2014 17:30,1,3.448,ACTIVE,215.5,350.39,60.00,1403040603,"040051121000068","019011112586793",22.94,38,0.345,317.43,356.63,78.7,74.3,0.370,314058.4000001,314077.9000001,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040617,689627.00
06/17/2014 17:30,1,2.518,ACTIVE,215.0,335.64,60.00,1403040603,"033051125000118","019011112586793",38.64,36,0.429,315.06,362.73,96.8,91.9,0.445,342669.40000007,342693.70000007,132,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040619,689628.00
06/17/2014 17:30,1,2.525,ACTIVE,215.6,325.69,60.00,1403040603,"033051125000150","019011112586793",38.32,36,0.429,315.07,363.17,96.3,92.4,0.446,345580.49999962,345604.89999962,147,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040621,689629.00
06/17/2014 17:30,1,3.446,ACTIVE,215.6,328.83,60.00,1403040603,"040051121000185","019011112586793",24.92,36,0.377,317.12,358.34,85.4,81.3,0.399,310557.60000009,310579.10000009,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040623,689630.00
06/17/2014 17:30,1,3.463,ACTIVE,214.7,341.64,60.00,1403040603,"040051121000195","019011112586793",24.90,36,0.379,316.49,358.14,85.8,81.2,0.399,313481.70000024,313503.20000024,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040626,689631.00
06/17/2014 17:30,0,3.691,ACTIVE,216.22,359.78,59.949,1403040603,"274151322000083","019011112586793",27.95,50.40,0,334.84,373.01,104.4,98.9,0.415,158039.9,158039.9,12001,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040627,689632.00
06/17/2014 17:30,0,3.822,ACTIVE,217.13,348.06,59.944,1403040603,"274151322000076","019011112586793",28.09,48.80,0,338.44,375.71,108.7,103.0,0.424,162261.8,162261.8,11968,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040629,689633.00
06/17/2014 17:30,0,2.344,ACTIVE,216.67,419.60,59.954,1403040603,"274151322000094","019011112586793",38.29,49.50,0,376.01,434.63,90.7,85.6,0.349,102517.6,102517.6,12275,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040631,689634.00
06/17/2014 17:30,0,3.613,ACTIVE,216.67,359.48,59.954,1403040603,"274151322000052","019011112586793",27.81,49.00,0,336.94,371.51,101.8,96.3,0.389,158415.1,158415.1,11962,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040632,689635.00
06/17/2014 17:30,0,3.588,ACTIVE,216.67,354.67,59.938,1403040603,"274151322000085","019011112586793",27.79,50.20,0,335.74,371.51,101.0,95.5,0.380,157494.5,157494.5,11936,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040634,689636.00
06/17/2014 17:30,0,3.602,ACTIVE,216.22,352.27,59.949,1403040603,"274151322000087","019011112586793",26.62,77.00,0,336.64,371.21,97.2,91.8,0.367,151212.7,151212.7,11972,0,0,0,L,1151911521,0,123.59,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040636,689637.00
06/17/2014 17:30,0,3.500,ACTIVE,216.45,348.96,59.949,1403040603,"274151322000088","019011112586793",27.63,47.00,0,337.54,370.60,97.9,92.6,0.362,152644.5,152644.5,11968,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040638,689638.00
06/17/2014 17:30,0,3.910,ACTIVE,216.22,356.18,59.949,1403040603,"274151322000095","019011112586793",27.99,50.00,0,336.94,373.61,110.8,105.0,0.411,160596.0,160596.0,11977,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040639,689639.00
06/17/2014 17:30,0,2.318,ACTIVE,217.35,421.10,59.944,1403040603,"274151322000068","019011112586793",38.63,49.30,0,383.23,440.04,90.4,85.3,0.336,100485.3,100485.3,12362,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040641,689640.00
06/17/2014 17:30,0,3.568,ACTIVE,216.22,356.18,59.944,1403040603,"274151322000054","019011112586793",27.65,49.50,0,335.14,372.41,100.0,94.6,0.376,156024.2,156024.2,12086,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403040643,689641.00
06/17/2014 17:45,1,2.977,ACTIVE,215.4,324.31,60.03,1403041503,"040051121000097","019011112586793",25.51,36,0.333,317.99,356.45,75.5,71.5,0.354,327758.79999991,327777.9999999,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041505,689642.00
06/17/2014 17:45,1,3.003,ACTIVE,215.2,337.73,60.03,1403041503,"040051121000095","019011112586793",23.04,37,0.294,318.02,353.03,68.8,63.0,0.323,294527.00000002,294544.00000002,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041507,689643.00
06/17/2014 17:45,1,1.914,ACTIVE,215.5,307.10,60.03,1403041503,"033051125000132","019011112586793",33.53,35,0.388,298.56,450.35,63.8,68.0,0.391,268431.99999953,268447.89999953,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041510,689644.00
06/17/2014 17:45,1,1.991,ACTIVE,216.0,394.70,60.03,1403041503,"033051125000135","019011112586793",27.46,36,0.268,302.09,453.05,54.4,59.6,0.121,264231.19999988,264246.59999992,165,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041513,689645.00
06/17/2014 17:45,1,3.005,ACTIVE,215.1,320.78,60.03,1403041503,"040051121000116","019011112586793",25.32,34,0.330,316.72,355.90,75.7,70.6,0.355,311118.09999995,311137.19999995,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041515,689646.00
06/17/2014 17:45,1,2.955,ACTIVE,215.4,341.36,60.03,1403041503,"040051121000068","019011112586793",23.06,38,0.295,317.88,353.57,67.8,63.5,0.323,314077.9000001,314095.00000006,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041517,689647.00
06/17/2014 17:45,1,2.159,ACTIVE,215.8,334.57,60.03,1403041503,"033051125000118","019011112586793",38.50,35,0.365,316.58,358.59,82.7,78.5,0.387,342693.70000007,342715.10000007,134,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041519,689648.00
06/17/2014 17:45,1,2.156,ACTIVE,215.6,343.86,60.03,1403041503,"033051125000150","019011112586793",38.27,36,0.363,316.39,359.08,82.1,78.1,0.387,345604.89999962,345626.29999962,149,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041522,689649.00
06/17/2014 17:45,1,2.895,ACTIVE,215.8,325.00,60.03,1403041503,"040051121000185","019011112586793",25.13,36,0.316,318.69,356.04,72.4,68.2,0.344,310579.10000009,310597.90000009,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041524,689650.00
06/17/2014 17:45,1,2.940,ACTIVE,215.6,337.54,60.03,1403041503,"040051121000195","019011112586793",24.91,35,0.319,317.74,355.06,72.9,68.7,0.344,313503.20000024,313521.90000023,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041526,689651.00
06/17/2014 17:45,0,3.182,ACTIVE,215.54,355.28,59.991,1403041503,"274151322000083","019011112586793",27.95,49.50,0,336.94,369.40,90.0,85.0,0.362,158063.0,158063.0,12002,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041528,689652.00
06/17/2014 17:45,0,3.273,ACTIVE,216.67,356.48,59.986,1403041503,"274151322000076","019011112586793",28.17,48.30,0,338.14,371.21,93.3,88.1,0.358,162285.9,162285.9,11969,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041530,689653.00
06/17/2014 17:45,0,2.033,ACTIVE,216.00,417.19,59.986,1403041503,"274151322000094","019011112586793",38.03,48.80,0,387.14,440.64,78.5,73.8,0.544,102537.7,102537.7,12276,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041531,689654.00
06/17/2014 17:45,0,3.082,ACTIVE,216.00,355.28,59.986,1403041503,"274151322000052","019011112586793",27.85,48.30,0,337.24,368.50,86.9,82.0,0.331,158437.5,158437.5,11963,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041533,689655.00
06/17/2014 17:45,0,3.053,ACTIVE,216.00,345.96,59.986,1403041503,"274151322000085","019011112586793",27.79,48.00,0,337.84,369.10,85.9,81.0,0.323,157516.8,157516.8,11937,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041535,689656.00
06/17/2014 17:45,0,3.039,ACTIVE,215.77,351.67,59.991,1403041503,"274151322000087","019011112586793",26.92,74.00,0,336.94,367.30,82.8,78.0,0.314,151234.2,151234.2,11973,0,0,0,L,1151911521,0,123.36,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041536,689657.00
06/17/2014 17:45,0,2.936,ACTIVE,215.32,353.47,59.991,1403041503,"274151322000088","019011112586793",27.63,46.60,0,337.24,367.60,82.2,77.4,0.305,152666.1,152666.1,11969,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041538,689658.00
06/17/2014 17:45,0,3.291,ACTIVE,215.54,350.77,59.981,1403041503,"274151322000095","019011112586793",28.29,48.80,0,337.84,370.30,94.2,89.0,0.349,160620.6,160620.6,11978,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041540,689659.00
06/17/2014 17:45,0,1.975,ACTIVE,216.67,417.79,59.981,1403041503,"274151322000068","019011112586793",38.19,48.80,0,386.23,450.26,76.4,71.8,0.526,100505.5,100505.5,12363,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041541,689660.00
06/17/2014 17:45,0,2.994,ACTIVE,215.54,354.67,59.981,1403041503,"274151322000054","019011112586793",27.81,48.80,0,336.94,368.20,84.5,79.6,0.318,156046.2,156046.2,12087,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403041543,689661.00
06/17/2014 18:00,1,2.526,ACTIVE,215.1,356.35,60.03,1403042403,"040051121000097","019011112586793",25.77,34,0.374,297.60,451.43,64.7,48.2,0.449,327777.9999999,327794.29999991,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042406,689662.00
06/17/2014 18:00,1,2.737,ACTIVE,214.7,384.23,60.03,1403042403,"040051121000095","019011112586793",20.42,36,0.274,297.32,446.73,55.6,37.9,0.315,294544.00000002,294557.09999998,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042408,689663.00
06/17/2014 18:00,1,1.575,ACTIVE,215.0,338.68,60.03,1403042403,"033051125000132","019011112586793",34.67,34,0.315,300.03,447.75,54.3,46.8,0.365,268447.89999953,268461.49999953,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042410,689664.00
06/17/2014 18:00,1,1.567,ACTIVE,215.2,360.12,60.03,1403042403,"033051125000135","019011112586793",34.18,34,0.263,302.72,451.27,53.3,46.3,0.379,264246.59999992,264259.19999988,167,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042413,689665.00
06/17/2014 18:00,1,2.567,ACTIVE,214.7,344.48,60.03,1403042403,"040051121000116","019011112586793",25.53,32,0.281,316.84,351.35,65.2,60.0,0.308,311137.19999995,311153.39999995,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042415,689666.00
06/17/2014 18:00,1,2.506,ACTIVE,215.3,394.38,60.00,1403042403,"040051121000068","019011112586793",23.31,37,0.296,300.82,450.63,58.1,50.1,0.136,314095.00000006,314108.20000011,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042417,689667.00
06/17/2014 18:00,1,1.853,ACTIVE,214.9,326.96,60.03,1403042403,"033051125000118","019011112586793",38.77,34,0.313,316.03,355.88,71.5,67.4,0.343,342715.10000007,342733.30000007,136,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042419,689668.00
06/17/2014 18:00,1,1.849,ACTIVE,215.3,338.50,60.03,1403042403,"033051125000150","019011112586793",38.65,34,0.313,316.45,355.20,71.1,67.5,0.340,345626.29999962,345644.59999962,151,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042422,689669.00
06/17/2014 18:00,1,2.529,ACTIVE,215.2,413.98,60.03,1403042403,"040051121000185","019011112586793",24.56,34,0.336,299.62,451.78,61.8,52.0,0.118,310597.90000009,310613.30000009,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042424,689670.00
06/17/2014 18:00,1,2.688,ACTIVE,215.1,392.58,60.03,1403042403,"040051121000195","019011112586793",20.27,34,0.273,300.52,450.63,54.2,39.2,0.207,313521.90000023,313537.40000023,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042426,689671.00
06/17/2014 18:00,0,2.748,ACTIVE,215.32,368.50,59.981,1403042403,"274151322000083","019011112586793",28.15,46.80,0,330.33,381.73,78.3,73.7,0.566,158082.9,158082.9,12003,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042428,689672.00
06/17/2014 18:00,0,2.773,ACTIVE,216.45,357.68,59.981,1403042403,"274151322000076","019011112586793",28.90,45.80,0,338.14,366.40,81.2,76.4,0.314,162306.6,162306.6,11970,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042430,689673.00
06/17/2014 18:00,0,1.766,ACTIVE,216.00,408.18,59.970,1403042403,"274151322000094","019011112586793",37.89,43.80,0,384.13,445.15,66.6,62.3,0.446,102554.8,102554.8,12277,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042432,689674.00
06/17/2014 18:00,0,2.646,ACTIVE,215.54,354.07,59.986,1403042403,"274151322000052","019011112586793",28.15,44.80,0,330.03,384.43,75.4,70.9,0.513,158456.8,158456.8,11964,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042434,689675.00
06/17/2014 18:00,0,2.654,ACTIVE,216.00,369.10,59.975,1403042403,"274151322000085","019011112586793",27.65,45.00,0,332.13,383.83,74.3,69.8,0.499,157535.8,157535.8,11938,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042436,689676.00
06/17/2014 18:00,0,2.643,ACTIVE,215.54,358.58,59.991,1403042403,"274151322000087","019011112586793",27.21,69.30,0,328.82,381.12,72.8,68.4,0.491,151252.7,151252.7,11974,0,0,0,L,1151911521,0,122.91,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042437,689677.00
06/17/2014 18:00,0,2.564,ACTIVE,215.54,367.30,59.975,1403042403,"274151322000088","019011112586793",27.71,42.80,0,331.23,382.93,71.9,67.5,0.495,152684.5,152684.5,11970,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042439,689678.00
06/17/2014 18:00,0,2.893,ACTIVE,215.54,350.77,59.996,1403042403,"274151322000095","019011112586793",28.51,46.60,0,334.54,365.80,83.5,78.7,0.309,160641.9,160641.9,11979,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042441,689679.00
06/17/2014 18:00,0,1.764,ACTIVE,216.22,422.30,59.970,1403042403,"274151322000068","019011112586793",38.19,43.80,0,386.23,446.05,68.0,63.7,0.455,100522.7,100522.7,12364,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042442,689680.00
06/17/2014 18:00,0,2.629,ACTIVE,215.77,352.27,59.996,1403042403,"274151322000054","019011112586793",27.69,44.80,0,329.43,382.33,73.8,69.3,0.495,156065.1,156065.1,12088,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403042444,689681.00
06/17/2014 18:15,1,2.079,ACTIVE,214.6,349.69,60.03,1403043303,"040051121000097","019011112586793",25.33,34,0.273,297.80,451.71,52.4,45.6,0.412,327794.29999991,327807.09999992,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043305,689682.00
06/17/2014 18:15,1,2.121,ACTIVE,213.8,391.49,60.03,1403043303,"040051121000095","019011112586793",22.87,35,0.289,298.29,446.20,48.2,38.8,0.190,294557.09999998,294569.00000002,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043308,689683.00
06/17/2014 18:15,1,1.302,ACTIVE,214.2,420.16,60.03,1403043303,"033051125000132","019011112586793",33.93,33,0.268,304.84,446.86,43.9,33.8,0.095,268461.49999953,268472.59999953,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043310,689684.00
06/17/2014 18:15,1,1.220,ACTIVE,214.9,327.92,60.03,1403043303,"033051125000135","019011112586793",34.58,33,0.276,302.37,450.76,42.0,33.0,0.317,264259.19999988,264270.09999992,169,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043312,689685.00
06/17/2014 18:15,1,2.095,ACTIVE,214.1,412.59,60.03,1403043303,"040051121000116","019011112586793",25.39,32,0.306,295.51,448.31,52.9,44.4,0.303,311153.39999995,311165.89999995,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043315,689686.00
06/17/2014 18:15,1,2.031,ACTIVE,214.4,415.55,60.03,1403043303,"040051121000068","019011112586793",23.12,36,0.285,302.53,448.02,46.7,38.4,0.149,314108.20000011,314120.20000011,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043317,689687.00
06/17/2014 18:15,1,1.571,ACTIVE,214.2,321.58,60.03,1403043303,"033051125000118","019011112586793",34.71,33,0.321,300.15,451.85,54.2,57.1,0.363,342733.30000007,342747.40000007,138,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043319,689688.00
06/17/2014 18:15,1,1.562,ACTIVE,214.3,340.26,60.00,1403043303,"033051125000150","019011112586793",34.83,34,0.333,301.43,453.82,54.1,50.2,0.277,345644.59999962,345658.59999962,153,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043322,689689.00
06/17/2014 18:15,1,1.941,ACTIVE,214.4,389.28,60.00,1403043303,"040051121000185","019011112586793",25.26,33,0.311,299.91,449.07,48.7,51.4,0.214,310613.30000009,310625.60000009,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043324,689690.00
06/17/2014 18:15,1,2.009,ACTIVE,214.5,413.57,60.00,1403043303,"040051121000195","019011112586793",24.88,33,0.308,302.06,448.80,49.7,52.6,0.148,313537.40000023,313549.80000027,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043326,689691.00
06/17/2014 18:15,0,2.236,ACTIVE,215.32,352.87,59.959,1403043303,"274151322000083","019011112586793",28.03,42.50,0,336.64,381.73,63.5,59.3,0.451,158099.6,158099.6,12004,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043328,689692.00
06/17/2014 18:15,0,2.256,ACTIVE,216.00,355.58,59.949,1403043303,"274151322000076","019011112586793",28.63,41.80,0,330.63,383.53,65.4,61.2,0.451,162323.8,162323.8,11971,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043329,689693.00
06/17/2014 18:15,0,1.424,ACTIVE,215.32,412.68,59.970,1403043303,"274151322000094","019011112586793",37.75,42.30,0,383.83,437.63,54.7,50.9,0.380,102568.9,102568.9,12278,0,0,0,L,1151911521,0,122.46,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043331,689694.00
06/17/2014 18:15,0,2.143,ACTIVE,215.09,355.28,59.922,1403043303,"274151322000052","019011112586793",28.13,41.30,0,336.64,381.12,61.1,57.0,0.402,158472.7,158472.7,11965,0,0,0,L,1151911521,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043333,689695.00
06/17/2014 18:15,0,2.141,ACTIVE,215.54,359.18,59.938,1403043303,"274151322000085","019011112586793",27.71,42.30,0,338.14,380.22,60.0,56.0,0.402,157551.5,157551.5,11939,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043335,689696.00
06/17/2014 18:15,0,2.158,ACTIVE,215.54,350.77,59.959,1403043303,"274151322000087","019011112586793",27.14,64.80,0,336.94,379.02,59.3,55.3,0.398,151268.2,151268.2,11975,0,0,0,L,1151911521,0,122.91,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043336,689697.00
06/17/2014 18:15,0,2.059,ACTIVE,215.32,351.97,59.959,1403043303,"274151322000088","019011112586793",27.75,40.40,0,337.24,379.02,57.8,53.9,0.380,152699.6,152699.6,11971,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043338,689698.00
06/17/2014 18:15,0,2.369,ACTIVE,215.09,365.49,59.954,1403043303,"274151322000095","019011112586793",28.37,43.20,0,331.23,381.42,68.0,63.7,0.464,160659.7,160659.7,11980,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043340,689699.00
06/17/2014 18:15,0,1.453,ACTIVE,216.22,402.16,59.954,1403043303,"274151322000068","019011112586793",37.31,41.80,0,378.72,443.34,54.8,51.0,0.371,100537.1,100537.1,12365,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043342,689700.00
06/17/2014 18:15,0,2.125,ACTIVE,215.09,362.19,59.959,1403043303,"274151322000054","019011112586793",27.69,42.00,0,336.94,380.22,59.6,55.6,0.398,156080.7,156080.7,12089,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403043344,689701.00
06/17/2014 18:30,1,1.617,ACTIVE,214.9,345.32,60.03,1403044203,"040051121000097","019011112586793",25.48,33,0.262,304.14,448.94,41.0,42.7,0.296,327807.09999992,327817.59999992,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044205,689702.00
06/17/2014 18:30,1,1.667,ACTIVE,214.8,330.62,60.03,1403044203,"040051121000095","019011112586793",23.01,34,0.228,311.71,437.18,38.1,36.5,0.262,294569.00000002,294578.29999997,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044207,689703.00
