ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 18:30,1,1.026,ACTIVE,214.9,371.04,60.03,1403044203,"033051125000132","019011112586793",33.71,32,0.198,316.33,439.66,34.4,34.3,0.106,268472.59999953,268481.09999953,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044210,689704.00
06/17/2014 18:30,1,0.894,ACTIVE,214.9,352.65,60.03,1403044203,"033051125000135","019011112586793",35.05,32,0.237,317.15,444.52,31.1,31.7,0.157,264270.09999992,264278.29999991,171,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044212,689705.00
06/17/2014 18:30,1,1.655,ACTIVE,214.6,357.09,60.03,1403044203,"040051121000116","019011112586793",25.32,32,0.237,304.32,445.92,41.7,31.7,0.277,311165.89999995,311176.29999995,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044214,689706.00
06/17/2014 18:30,1,1.605,ACTIVE,214.6,384.56,60.03,1403044203,"040051121000068","019011112586793",22.85,35,0.224,316.06,431.64,36.5,28.2,0.089,314120.20000011,314129.50000006,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044216,689707.00
06/17/2014 18:30,1,1.188,ACTIVE,215.4,389.14,60.03,1403044203,"033051125000118","019011112586793",38.41,32,0.293,301.99,448.96,45.4,45.5,0.285,342747.40000007,342759.00000007,140,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044219,689708.00
06/17/2014 18:30,1,1.187,ACTIVE,215.3,369.28,60.03,1403044203,"033051125000150","019011112586793",38.13,33,0.291,302.48,450.55,45.0,42.1,0.255,345658.59999962,345670.39999962,155,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044221,689709.00
06/17/2014 18:30,1,1.505,ACTIVE,215.3,351.00,60.03,1403044203,"040051121000185","019011112586793",25.07,32,0.213,316.44,439.63,37.5,28.8,0.257,310625.60000009,310635.20000009,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044223,689710.00
06/17/2014 18:30,1,1.577,ACTIVE,214.7,327.09,60.03,1403044203,"040051121000195","019011112586793",24.75,32,0.232,317.74,442.98,38.8,30.2,0.290,313549.80000027,313559.70000025,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044225,689711.00
06/17/2014 18:30,0,1.785,ACTIVE,215.09,347.46,59.981,1403044203,"274151322000083","019011112586793",28.23,40.00,0,337.24,374.21,51.0,47.3,0.358,158112.9,158112.9,12005,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044227,689712.00
06/17/2014 18:30,0,1.773,ACTIVE,216.45,351.97,59.986,1403044203,"274151322000076","019011112586793",28.75,39.30,0,339.34,377.22,51.7,47.9,0.354,162337.4,162337.4,11972,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044229,689713.00
06/17/2014 18:30,0,1.084,ACTIVE,215.77,410.88,59.981,1403044203,"274151322000094","019011112586793",38.35,40.40,0,339.04,434.93,42.1,38.7,0.287,102580.1,102580.1,12279,0,0,0,L,1151911521,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044231,689714.00
06/17/2014 18:30,0,1.688,ACTIVE,215.77,348.36,59.975,1403044203,"274151322000052","019011112586793",28.17,39.00,0,337.84,373.61,48.1,44.5,0.314,158485.3,158485.3,11966,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044233,689715.00
06/17/2014 18:30,0,1.672,ACTIVE,216.00,358.28,60.012,1403044203,"274151322000085","019011112586793",27.75,40.20,0,337.84,373.31,47.0,43.5,0.318,157563.9,157563.9,11940,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044234,689716.00
06/17/2014 18:30,0,1.680,ACTIVE,215.54,356.18,59.981,1403044203,"274151322000087","019011112586793",27.55,61.00,0,337.24,372.71,46.9,43.3,0.314,151280.4,151280.4,11976,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044236,689717.00
06/17/2014 18:30,0,1.605,ACTIVE,215.32,356.78,59.986,1403044203,"274151322000088","019011112586793",27.69,38.40,0,337.24,371.81,45.0,41.5,0.292,152711.5,152711.5,11972,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044238,689718.00
06/17/2014 18:30,0,1.861,ACTIVE,215.77,352.27,59.981,1403044203,"274151322000095","019011112586793",28.61,40.60,0,337.54,376.31,53.9,50.1,0.354,160673.8,160673.8,11981,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044239,689719.00
06/17/2014 18:30,0,1.141,ACTIVE,216.00,406.37,59.975,1403044203,"274151322000068","019011112586793",37.39,40.20,0,339.34,434.02,43.2,39.8,0.287,100548.4,100548.4,12366,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044241,689720.00
06/17/2014 18:30,0,1.660,ACTIVE,215.77,355.88,59.986,1403044203,"274151322000054","019011112586793",27.73,39.80,0,337.24,373.01,46.6,43.1,0.318,156093.0,156093.0,12090,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403044243,689721.00
06/17/2014 18:45,1,1.185,ACTIVE,214.6,422.28,60.03,1403045103,"040051121000097","019011112586793",25.09,32,0.228,316.99,443.67,29.5,23.0,0.026,327817.59999992,327825.4999999,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045106,689722.00
06/17/2014 18:45,1,1.272,ACTIVE,214.2,378.77,60.03,1403045103,"040051121000095","019011112586793",22.15,32,0.159,311.23,440.41,28.0,20.1,0.194,294578.29999997,294585.29999997,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045108,689723.00
06/17/2014 18:45,1,0.764,ACTIVE,214.7,384.94,60.03,1403045103,"033051125000132","019011112586793",32.42,31,0.166,315.97,442.58,24.6,22.3,0.041,268481.09999953,268487.29999953,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045110,689724.00
06/17/2014 18:45,1,0.581,ACTIVE,214.8,390.33,60.03,1403045103,"033051125000135","019011112586793",35.51,31,0.170,316.08,444.65,20.5,14.4,0.147,264278.29999991,264283.89999987,173,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045112,689725.00
06/17/2014 18:45,1,1.213,ACTIVE,214.1,402.75,60.00,1403045103,"040051121000116","019011112586793",25.19,31,0.175,312.98,441.85,30.4,19.7,0.128,311176.29999995,311184.09999995,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045115,689726.00
06/17/2014 18:45,1,1.164,ACTIVE,214.3,390.24,60.03,1403045103,"040051121000068","019011112586793",22.70,34,0.221,316.21,442.73,26.2,21.1,0.042,314129.50000006,314136.30000007,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045117,689727.00
06/17/2014 18:45,1,0.870,ACTIVE,214.2,364.46,60.03,1403045103,"033051125000118","019011112586793",38.08,32,0.194,317.61,441.33,32.9,25.3,0.191,342759.00000007,342767.80000007,142,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045120,689728.00
06/17/2014 18:45,1,0.861,ACTIVE,214.6,347.38,60.00,1403045103,"033051125000150","019011112586793",38.23,32,0.205,316.31,443.48,32.7,33.7,0.180,345670.39999962,345679.09999962,157,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045122,689729.00
06/17/2014 18:45,1,1.045,ACTIVE,214.3,419.36,60.03,1403045103,"040051121000185","019011112586793",25.12,31,0.162,316.42,443.40,26.1,16.7,0.022,310635.20000009,310642.20000009,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045124,689730.00
06/17/2014 18:45,1,1.138,ACTIVE,214.2,405.61,60.03,1403045103,"040051121000195","019011112586793",24.23,31,0.188,317.52,443.45,27.4,25.1,0.032,313559.70000025,313567.10000023,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045126,689731.00
06/17/2014 18:45,0,1.303,ACTIVE,214.87,347.16,59.970,1403045103,"274151322000083","019011112586793",28.31,37.80,0,337.54,369.10,37.4,34.1,0.265,158123.2,158123.2,12006,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045128,689732.00
06/17/2014 18:45,0,1.279,ACTIVE,215.77,351.67,59.975,1403045103,"274151322000076","019011112586793",28.75,37.00,0,338.14,369.70,37.3,34.1,0.252,162347.7,162347.7,11973,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045130,689733.00
06/17/2014 18:45,0,0.818,ACTIVE,215.09,400.66,59.981,1403045103,"274151322000094","019011112586793",37.05,38.60,0,337.24,431.32,31.1,28.1,0.212,102588.5,102588.5,12280,0,0,0,L,1151911521,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045131,689734.00
06/17/2014 18:45,0,1.246,ACTIVE,215.09,345.36,59.981,1403045103,"274151322000052","019011112586793",27.81,36.80,0,337.24,367.30,35.1,31.9,0.225,158495.0,158495.0,11967,0,0,0,L,1151911521,0,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045133,689735.00
06/17/2014 18:45,0,1.211,ACTIVE,215.09,351.07,59.965,1403045103,"274151322000085","019011112586793",27.73,38.20,0,339.04,367.00,34.0,30.9,0.230,157573.2,157573.2,11941,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045135,689736.00
06/17/2014 18:45,0,1.232,ACTIVE,214.87,352.57,59.970,1403045103,"274151322000087","019011112586793",27.51,57.70,0,337.84,366.70,34.4,31.3,0.221,151289.8,151289.8,11977,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045136,689737.00
06/17/2014 18:45,0,1.148,ACTIVE,214.87,350.17,59.954,1403045103,"274151322000088","019011112586793",27.73,36.30,0,337.84,365.80,32.3,29.2,0.212,152720.4,152720.4,11973,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045138,689738.00
06/17/2014 18:45,0,1.352,ACTIVE,215.09,353.77,59.965,1403045103,"274151322000095","019011112586793",28.73,38.20,0,336.94,370.00,39.4,36.1,0.256,160684.7,160684.7,11982,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045140,689739.00
06/17/2014 18:45,0,0.781,ACTIVE,215.77,418.39,59.959,1403045103,"274151322000068","019011112586793",38.94,38.20,0,337.54,435.23,31.2,28.2,0.199,100557.0,100557.0,12367,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045142,689740.00
06/17/2014 18:45,0,1.197,ACTIVE,215.09,346.26,59.970,1403045103,"274151322000054","019011112586793",27.75,37.50,0,338.14,367.00,33.6,30.5,0.230,156102.2,156102.2,12091,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403045144,689741.00
06/17/2014 19:00,1,0.823,ACTIVE,213.8,387.94,60.03,1403046003,"040051121000097","019011112586793",25.20,31,0.157,315.93,442.63,20.6,15.0,0.151,327825.4999999,327830.69999989,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046006,689742.00
06/17/2014 19:00,1,0.912,ACTIVE,213.6,361.31,60.03,1403046003,"040051121000095","019011112586793",22.13,32,0.168,311.71,438.49,20.0,20.8,0.203,294585.29999997,294589.59999998,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046008,689743.00
06/17/2014 19:00,1,0.508,ACTIVE,214.1,404.96,60.03,1403046003,"033051125000132","019011112586793",34.01,30,0.136,316.25,440.72,17.2,13.7,0.003,268487.29999953,268491.59999953,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046010,689744.00
06/17/2014 19:00,1,0.356,ACTIVE_NO_POWER,214.2,418.36,60.07,1403046003,"033051125000135","019011112586793",35.83,30,0.108,316.22,441.44,12.6,0.0,0.000,264283.89999987,264287.09999992,175,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046013,689745.00
06/17/2014 19:00,1,0.874,ACTIVE,213.6,353.70,60.07,1403046003,"040051121000116","019011112586793",25.01,30,0.187,311.03,439.73,21.7,24.0,0.107,311184.09999995,311189.39999995,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046015,689746.00
06/17/2014 19:00,1,0.831,ACTIVE,214.4,405.42,60.07,1403046003,"040051121000068","019011112586793",22.24,33,0.138,316.70,440.55,18.4,14.2,0.005,314136.30000007,314140.70000011,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046017,689747.00
06/17/2014 19:00,1,0.621,ACTIVE,213.9,330.09,60.07,1403046003,"033051125000118","019011112586793",37.77,31,0.157,317.31,443.38,23.3,20.4,0.251,342767.80000007,342773.90000007,144,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046019,689748.00
06/17/2014 19:00,1,0.614,ACTIVE,213.8,360.75,60.07,1403046003,"033051125000150","019011112586793",37.87,31,0.199,317.12,444.86,23.1,21.9,0.090,345679.09999962,345685.19999962,159,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046022,689749.00
06/17/2014 19:00,1,0.717,ACTIVE,214.1,356.18,60.03,1403046003,"040051121000185","019011112586793",24.67,30,0.135,315.11,441.29,17.6,12.8,0.057,310642.20000009,310646.50000009,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046024,689750.00
06/17/2014 19:00,1,0.796,ACTIVE,214.4,350.84,60.03,1403046003,"040051121000195","019011112586793",23.94,30,0.151,317.38,441.38,18.9,15.1,0.114,313567.10000023,313571.90000024,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046026,689751.00
06/17/2014 19:00,0,0.938,ACTIVE,215.54,345.96,60.012,1403046003,"274151322000083","019011112586793",28.15,35.80,0,337.54,360.99,26.8,23.9,0.186,158130.4,158130.4,12007,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046028,689752.00
06/17/2014 19:00,0,0.902,ACTIVE,216.22,345.96,59.991,1403046003,"274151322000076","019011112586793",28.57,35.20,0,339.34,360.69,26.1,23.3,0.181,162354.8,162354.8,11974,0,0,0,L,1151911521,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046030,689753.00
06/17/2014 19:00,0,0.578,ACTIVE,215.54,394.65,60.002,1403046003,"274151322000094","019011112586793",36.94,37.00,0,336.94,423.20,21.6,18.9,0.141,102594.3,102594.3,12281,0,0,0,L,1151911521,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046032,689754.00
06/17/2014 19:00,0,0.883,ACTIVE,215.32,348.96,60.007,1403046003,"274151322000052","019011112586793",27.83,35.00,0,335.14,359.18,24.9,22.1,0.155,158501.7,158501.7,11968,0,0,0,L,1151911521,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046034,689755.00
06/17/2014 19:00,0,0.852,ACTIVE,215.54,348.66,60.002,1403046003,"274151322000085","019011112586793",27.71,36.50,0,338.44,358.58,23.9,21.2,0.155,157579.7,157579.7,11942,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046036,689756.00
06/17/2014 19:00,0,0.895,ACTIVE,215.54,348.06,60.002,1403046003,"274151322000087","019011112586793",27.02,54.00,0,337.54,359.18,24.4,21.7,0.159,151296.4,151296.4,11978,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046037,689757.00
06/17/2014 19:00,0,0.805,ACTIVE,215.32,346.26,59.981,1403046003,"274151322000088","019011112586793",27.35,34.50,0,337.24,357.98,22.3,19.6,0.146,152726.5,152726.5,11974,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046039,689758.00
06/17/2014 19:00,0,0.965,ACTIVE,215.32,345.96,59.996,1403046003,"274151322000095","019011112586793",28.37,36.30,0,337.84,361.89,27.7,24.8,0.186,160692.3,160692.3,11983,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046041,689759.00
06/17/2014 19:00,0,0.598,ACTIVE,216.00,396.75,59.996,1403046003,"274151322000068","019011112586793",37.13,36.80,0,336.34,426.51,22.5,19.8,0.141,100562.9,100562.9,12368,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046043,689760.00
06/17/2014 19:00,0,0.846,ACTIVE,215.32,348.66,60.023,1403046003,"274151322000054","019011112586793",27.59,35.80,0,337.54,359.18,23.6,20.9,0.155,156108.6,156108.6,12092,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046045,689761.00
06/17/2014 19:15,1,0.557,ACTIVE,213.5,329.53,60.00,1403046903,"040051121000097","019011112586793",24.89,30,0.106,315.37,441.15,13.8,15.7,0.233,327830.69999989,327833.9999999,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046906,689762.00
06/17/2014 19:15,1,0.649,ACTIVE,212.9,379.22,60.00,1403046903,"040051121000095","019011112586793",21.68,30,0.156,311.50,437.58,14.0,13.4,0.003,294589.59999998,294592.50000002,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046908,689763.00
06/17/2014 19:15,1,0.334,ACTIVE,213.4,379.12,60.00,1403046903,"033051125000132","019011112586793",33.86,29,0.138,314.49,440.60,11.2,14.3,0.003,268491.59999953,268494.09999953,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046910,689764.00
06/17/2014 19:15,1,0.303,ACTIVE,213.3,367.73,60.00,1403046903,"033051125000135","019011112586793",33.45,29,0.152,315.68,440.74,10.1,12.1,0.005,264287.09999992,264289.09999992,177,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046913,689765.00
06/17/2014 19:15,1,0.610,ACTIVE,213.3,426.11,60.03,1403046903,"040051121000116","019011112586793",24.57,29,0.000,311.94,439.07,14.9,4.1,0.000,311189.39999995,311194.39999994,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046915,689766.00
06/17/2014 19:15,1,0.571,ACTIVE,213.4,375.58,60.00,1403046903,"040051121000068","019011112586793",21.66,32,0.155,316.08,440.06,12.3,11.7,0.005,314140.70000011,314143.60000009,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046917,689767.00
06/17/2014 19:15,1,0.422,ACTIVE,213.4,413.78,60.00,1403046903,"033051125000118","019011112586793",37.74,30,0.150,316.36,441.37,15.8,13.3,0.001,342773.90000007,342777.90000007,146,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046919,689768.00
06/17/2014 19:15,1,0.421,ACTIVE,213.1,340.66,60.03,1403046903,"033051125000150","019011112586793",37.18,30,0.108,314.79,442.57,15.5,15.7,0.131,345685.19999962,345689.09999962,161,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046921,689769.00
06/17/2014 19:15,1,0.498,ACTIVE,213.6,339.87,60.00,1403046903,"040051121000185","019011112586793",23.81,29,0.138,314.89,440.45,11.8,11.9,0.091,310646.50000009,310649.00000009,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046924,689770.00
06/17/2014 19:15,1,0.532,ACTIVE,212.9,355.62,60.00,1403046903,"040051121000195","019011112586793",23.34,29,0.140,317.46,440.74,12.3,14.3,0.026,313571.90000024,313574.90000024,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046926,689771.00
06/17/2014 19:15,0,0.643,ACTIVE,215.09,345.36,59.986,1403046903,"274151322000083","019011112586793",27.75,34.30,0,335.74,355.88,18.1,15.5,0.119,158135.2,158135.2,12008,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046928,689772.00
06/17/2014 19:15,0,0.621,ACTIVE,215.54,343.25,59.954,1403046903,"274151322000076","019011112586793",27.77,33.50,0,336.34,355.88,17.5,14.9,0.106,162359.5,162359.5,11975,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046930,689773.00
06/17/2014 19:15,0,0.383,ACTIVE,215.32,400.36,59.965,1403046903,"274151322000094","019011112586793",37.45,35.40,0,339.04,415.69,14.3,11.9,0.084,102598.1,102598.1,12282,0,0,0,L,1151911521,0,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046931,689774.00
06/17/2014 19:15,0,0.607,ACTIVE,215.09,343.55,59.965,1403046903,"274151322000052","019011112586793",27.67,33.30,0,337.54,354.97,17.0,14.5,0.102,158506.1,158506.1,11969,0,0,0,L,1151911521,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046933,689775.00
06/17/2014 19:15,0,0.592,ACTIVE,215.54,345.96,59.959,1403046903,"274151322000085","019011112586793",27.19,35.00,0,335.14,354.67,16.3,13.8,0.102,157583.9,157583.9,11943,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046935,689776.00
06/17/2014 19:15,0,0.604,ACTIVE,215.32,342.65,59.959,1403046903,"274151322000087","019011112586793",27.25,50.80,0,334.54,354.97,16.7,14.2,0.093,151300.8,151300.8,11979,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046937,689777.00
06/17/2014 19:15,0,0.551,ACTIVE,214.87,342.05,59.959,1403046903,"274151322000088","019011112586793",26.96,33.00,0,335.74,353.17,15.1,12.6,0.088,152730.4,152730.4,11975,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046938,689778.00
06/17/2014 19:15,0,0.652,ACTIVE,215.09,345.36,59.959,1403046903,"274151322000095","019011112586793",27.79,34.50,0,335.14,355.88,18.4,15.8,0.110,160697.3,160697.3,11984,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046940,689779.00
06/17/2014 19:15,0,0.404,ACTIVE,216.22,395.85,59.954,1403046903,"274151322000068","019011112586793",37.23,35.20,0,340.55,416.59,15.3,12.9,0.084,100566.9,100566.9,12369,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046942,689780.00
06/17/2014 19:15,0,0.586,ACTIVE,215.32,345.36,59.959,1403046903,"274151322000054","019011112586793",27.10,34.30,0,335.14,354.37,16.1,13.6,0.097,156112.8,156112.8,12093,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403046943,689781.00
06/17/2014 19:30,1,0.445,ACTIVE_NO_POWER,213.1,429.07,60.03,1403047803,"040051121000097","019011112586793",24.16,29,0.000,314.66,440.44,10.7,0.0,0.000,327833.9999999,327835.9999999,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047806,689782.00
06/17/2014 19:30,1,0.532,ACTIVE,212.6,377.63,60.07,1403047803,"040051121000095","019011112586793",21.46,30,0.107,310.05,436.60,11.3,12.3,0.000,294592.50000002,294594.09999998,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047808,689783.00
06/17/2014 19:30,1,0.301,ACTIVE_NO_POWER,213.0,426.32,60.03,1403047803,"033051125000132","019011112586793",32.25,28,0.000,315.59,440.08,9.6,0.0,0.028,268494.09999953,268495.79999953,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047810,689784.00
06/17/2014 19:30,1,0.285,ACTIVE,213.4,393.42,60.03,1403047803,"033051125000135","019011112586793",31.89,29,0.000,313.91,440.38,9.0,8.4,0.000,264289.09999992,264290.69999988,179,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047813,689785.00
06/17/2014 19:30,1,0.490,ACTIVE,212.6,367.93,60.03,1403047803,"040051121000116","019011112586793",24.17,28,0.141,309.65,438.30,11.7,11.4,0.003,311194.39999994,311196.39999994,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047815,689786.00
06/17/2014 19:30,1,0.465,ACTIVE,213.6,373.56,60.03,1403047803,"040051121000068","019011112586793",21.53,30,0.142,316.87,439.26,9.9,11.0,0.001,314143.60000009,314145.4000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047817,689787.00
06/17/2014 19:30,1,0.343,ACTIVE,213.3,409.39,60.07,1403047803,"033051125000118","019011112586793",37.35,29,0.112,313.89,440.30,12.7,6.3,0.000,342777.90000007,342780.50000007,148,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047820,689788.00
06/17/2014 19:30,1,0.335,ACTIVE_NO_POWER,212.8,427.77,60.03,1403047803,"033051125000150","019011112586793",37.18,29,0.000,312.66,441.31,12.4,0.0,0.004,345689.09999962,345691.69999962,163,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047822,689789.00
06/17/2014 19:30,1,0.439,ACTIVE,213.0,370.41,60.03,1403047803,"040051121000185","019011112586793",22.38,29,0.136,315.40,439.53,9.7,11.6,0.001,310649.00000009,310650.80000009,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047825,689790.00
06/17/2014 19:30,1,0.430,ACTIVE_NO_POWER,213.0,328.66,60.03,1403047803,"040051121000195","019011112586793",22.29,29,0.087,316.13,440.32,9.5,0.0,0.209,313574.90000024,313576.70000025,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047827,689791.00
06/17/2014 19:30,0,0.486,ACTIVE,215.09,343.85,59.981,1403047803,"274151322000083","019011112586793",26.74,33.00,0,337.24,351.07,13.2,10.8,0.080,158138.5,158138.5,12009,0,0,0,L,1151911521,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047829,689792.00
06/17/2014 19:30,0,0.502,ACTIVE,215.54,343.55,60.002,1403047803,"274151322000076","019011112586793",27.47,32.40,0,338.44,351.37,14.0,11.6,0.084,162362.7,162362.7,11976,0,0,0,L,1151911521,0,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047830,689793.00
06/17/2014 19:30,0,0.307,ACTIVE,215.09,390.44,59.981,1403047803,"274151322000094","019011112586793",36.52,34.50,0,339.04,411.78,11.6,9.2,0.071,102600.6,102600.6,12283,0,0,0,L,1151911521,0,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047832,689794.00
06/17/2014 19:30,0,0.492,ACTIVE,214.87,343.85,59.959,1403047803,"274151322000052","019011112586793",27.17,32.20,0,336.94,350.77,13.6,11.2,0.080,158509.2,158509.2,11970,0,0,0,L,1151911521,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047834,689795.00
06/17/2014 19:30,0,0.480,ACTIVE,215.09,343.55,59.986,1403047803,"274151322000085","019011112586793",27.17,33.50,0,338.14,351.07,13.3,10.9,0.080,157586.9,157586.9,11944,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047836,689796.00
06/17/2014 19:30,0,0.480,ACTIVE,215.09,341.75,59.991,1403047803,"274151322000087","019011112586793",26.80,48.00,0,336.94,350.17,13.0,10.7,0.080,151303.8,151303.8,11980,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047837,689797.00
06/17/2014 19:30,0,0.461,ACTIVE,214.41,341.75,59.981,1403047803,"274151322000088","019011112586793",26.24,32.00,0,336.94,349.56,12.3,9.9,0.075,152733.1,152733.1,11976,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047839,689798.00
06/17/2014 19:30,0,0.498,ACTIVE,215.09,343.55,59.986,1403047803,"274151322000095","019011112586793",27.12,33.30,0,337.24,351.07,13.7,11.3,0.075,160700.5,160700.5,11985,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047841,689799.00
06/17/2014 19:30,0,0.314,ACTIVE,215.32,396.15,59.975,1403047803,"274151322000068","019011112586793",37.09,34.30,0,339.04,410.28,12.0,9.7,0.057,100569.6,100569.6,12370,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047843,689800.00
06/17/2014 19:30,0,0.475,ACTIVE,214.64,342.05,59.986,1403047803,"274151322000054","019011112586793",27.02,33.00,0,336.64,350.47,13.0,10.6,0.071,156115.7,156115.7,12094,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403047845,689801.00
06/17/2014 19:45,1,0.381,ACTIVE,212.6,358.17,60.03,1403048703,"040051121000097","019011112586793",24.28,29,0.138,316.63,441.77,9.2,13.1,0.004,327835.9999999,327837.69999989,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048706,689802.00
06/17/2014 19:45,1,0.214,ACTIVE_NO_POWER,211.9,407.56,60.03,1403048703,"040051121000095","019011112586793",25.48,30,0.000,310.49,436.56,5.4,0.0,0.000,294594.09999998,294595.50000002,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048708,689803.00
06/17/2014 19:45,1,0.254,ACTIVE_NO_POWER,211.9,414.81,60.07,1403048703,"033051125000132","019011112586793",32.08,28,0.000,316.94,439.95,8.1,0.0,0.000,268495.79999953,268497.39999953,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048710,689804.00
06/17/2014 19:45,1,0.240,ACTIVE_NO_POWER,212.8,391.15,60.07,1403048703,"033051125000135","019011112586793",31.90,28,0.000,315.87,440.24,7.6,0.0,0.000,264290.69999988,264292.2999999,181,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048713,689805.00
06/17/2014 19:45,1,0.399,ACTIVE_NO_POWER,212.5,407.60,60.03,1403048703,"040051121000116","019011112586793",24.34,28,0.000,309.16,438.68,9.6,0.0,0.000,311196.39999994,311198.09999993,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048716,689806.00
06/17/2014 19:45,1,0.395,ACTIVE_NO_POWER,212.4,380.44,60.07,1403048703,"040051121000068","019011112586793",21.32,29,0.000,315.88,438.95,8.3,0.0,0.000,314145.4000001,314146.9000001,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048718,689807.00
06/17/2014 19:45,1,0.286,ACTIVE,212.5,331.75,60.03,1403048703,"033051125000118","019011112586793",36.84,28,0.154,315.85,440.42,10.5,6.5,0.149,342780.50000007,342782.80000007,150,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048720,689808.00
06/17/2014 19:45,1,0.281,ACTIVE_NO_POWER,212.4,430.16,60.03,1403048703,"033051125000150","019011112586793",37.22,28,0.000,311.19,441.16,10.4,0.0,0.000,345691.69999962,345693.79999962,165,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048722,689809.00
06/17/2014 19:45,1,0.375,ACTIVE,212.9,360.99,60.03,1403048703,"040051121000185","019011112586793",21.90,29,0.141,315.08,439.71,8.1,13.7,0.001,310650.80000009,310652.20000009,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048725,689810.00
06/17/2014 19:45,1,0.342,ACTIVE_NO_POWER,212.2,415.26,60.03,1403048703,"040051121000195","019011112586793",22.36,28,0.000,317.52,440.13,7.5,0.0,0.000,313576.70000025,313578.20000025,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048727,689811.00
06/17/2014 19:45,0,0.404,ACTIVE,214.19,341.45,60.002,1403048703,"274151322000083","019011112586793",26.74,32.40,0,336.04,348.06,10.9,8.6,0.062,158141.0,158141.0,12010,0,0,0,L,1151911521,0,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048729,689812.00
06/17/2014 19:45,0,0.426,ACTIVE,214.64,339.65,59.986,1403048703,"274151322000076","019011112586793",27.15,32.00,0,337.24,348.66,11.7,9.4,0.071,162365.4,162365.4,11977,0,0,0,L,1151911521,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048731,689813.00
06/17/2014 19:45,0,0.258,ACTIVE,214.19,379.92,60.002,1403048703,"274151322000094","019011112586793",35.56,33.80,0,337.84,404.87,9.3,7.0,0.049,102602.8,102602.8,12284,0,0,0,L,1151911521,0,121.78,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048732,689814.00
06/17/2014 19:45,0,0.430,ACTIVE,213.96,339.34,59.991,1403048703,"274151322000052","019011112586793",26.38,32.00,0,335.44,348.36,11.5,9.2,0.053,158511.9,158511.9,11971,0,0,0,L,1151911521,0,121.55,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048734,689815.00
06/17/2014 19:45,0,0.402,ACTIVE,214.41,341.45,59.986,1403048703,"274151322000085","019011112586793",26.60,32.80,0,336.64,348.06,10.9,8.6,0.062,157589.5,157589.5,11945,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048736,689816.00
06/17/2014 19:45,0,0.404,ACTIVE,213.96,341.15,60.018,1403048703,"274151322000087","019011112586793",26.34,45.50,0,335.74,347.76,10.8,8.5,0.053,151306.4,151306.4,11981,0,0,0,L,1151911521,0,122.01,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048737,689817.00
06/17/2014 19:45,0,0.385,ACTIVE,213.74,339.95,59.975,1403048703,"274151322000088","019011112586793",25.92,31.50,0,336.04,347.46,10.2,7.9,0.057,152735.5,152735.5,11977,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048739,689818.00
06/17/2014 19:45,0,0.408,ACTIVE,213.96,340.55,59.991,1403048703,"274151322000095","019011112586793",26.94,32.40,0,336.04,348.06,11.2,8.9,0.066,160703.2,160703.2,11986,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048741,689819.00
06/17/2014 19:45,0,0.260,ACTIVE,214.87,395.85,59.991,1403048703,"274151322000068","019011112586793",37.15,33.80,0,337.84,408.48,9.7,7.5,0.049,100571.9,100571.9,12371,0,0,0,L,1151911521,0,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048743,689820.00
06/17/2014 19:45,0,0.395,ACTIVE,214.41,342.35,59.986,1403048703,"274151322000054","019011112586793",26.82,32.40,0,335.44,347.76,10.7,8.4,0.062,156118.3,156118.3,12095,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403048745,689821.00
06/17/2014 20:00,1,0.352,ACTIVE_NO_POWER,213.2,418.06,60.03,1403049603,"040051121000097","019011112586793",24.04,29,0.000,314.46,442.40,8.3,0.0,0.000,327837.69999989,327838.9999999,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049606,689822.00
06/17/2014 20:00,1,0.469,ACTIVE,213.0,354.16,60.03,1403049603,"040051121000095","019011112586793",21.13,29,0.137,314.64,437.14,9.8,14.9,0.003,294595.50000002,294596.50000002,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049608,689823.00
06/17/2014 20:00,1,0.244,ACTIVE,213.0,333.69,60.03,1403049603,"033051125000132","019011112586793",32.56,27,0.132,314.57,439.51,7.9,14.2,0.089,268497.39999953,268498.59999953,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049610,689824.00
06/17/2014 20:00,1,0.238,ACTIVE_NO_POWER,213.4,413.53,60.03,1403049603,"033051125000135","019011112586793",31.66,28,0.000,314.66,440.12,7.5,0.0,0.000,264292.2999999,264293.49999989,183,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049612,689825.00
06/17/2014 20:00,1,0.418,ACTIVE,212.7,373.90,60.03,1403049603,"040051121000116","019011112586793",23.64,27,0.119,309.80,439.71,9.8,13.1,0.000,311198.09999993,311199.39999994,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049614,689826.00
06/17/2014 20:00,1,0.386,ACTIVE,213.5,355.85,60.03,1403049603,"040051121000068","019011112586793",21.36,28,0.145,314.15,440.10,8.2,11.7,0.003,314146.9000001,314148.10000009,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049617,689827.00
06/17/2014 20:00,1,0.276,ACTIVE,212.6,373.54,60.03,1403049603,"033051125000118","019011112586793",37.45,28,0.140,315.06,443.02,10.3,14.5,0.003,342782.80000007,342784.40000007,152,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049619,689828.00
06/17/2014 20:00,1,0.280,ACTIVE_NO_POWER,213.5,429.56,60.03,1403049603,"033051125000150","019011112586793",37.12,28,0.000,313.25,445.04,10.3,0.0,0.000,345693.79999962,345695.69999962,167,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049621,689829.00
06/17/2014 20:00,1,0.368,ACTIVE,213.3,379.12,60.03,1403049603,"040051121000185","019011112586793",21.70,28,0.000,315.79,440.40,7.8,2.0,0.000,310652.20000009,310653.20000009,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049623,689830.00
06/17/2014 20:00,1,0.351,ACTIVE,212.7,329.20,60.03,1403049603,"040051121000195","019011112586793",21.97,28,0.133,316.39,441.47,7.6,14.2,0.147,313578.20000025,313579.20000025,417,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049626,689831.00
06/17/2014 20:00,0,0.400,ACTIVE,215.09,343.25,59.981,1403049603,"274151322000083","019011112586793",26.96,31.50,0,336.04,346.56,10.9,8.6,0.057,158143.1,158143.1,12011,0,0,0,L,1151911521,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049627,689832.00
06/17/2014 20:00,0,0.418,ACTIVE,215.54,342.65,59.981,1403049603,"274151322000076","019011112586793",27.87,31.30,0,336.94,346.86,11.8,9.4,0.066,162367.7,162367.7,11978,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049629,689833.00
06/17/2014 20:00,0,0.248,ACTIVE,215.09,390.74,59.991,1403049603,"274151322000094","019011112586793",36.66,33.00,0,339.04,405.77,9.2,7.0,0.053,102604.4,102604.4,12285,0,0,0,L,1151911521,0,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049631,689834.00
06/17/2014 20:00,0,0.428,ACTIVE,215.09,341.45,59.981,1403049603,"274151322000052","019011112586793",26.62,31.50,0,336.04,346.86,11.5,9.2,0.062,158514.1,158514.1,11972,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049632,689835.00
06/17/2014 20:00,0,0.395,ACTIVE,215.32,342.05,59.975,1403049603,"274151322000085","019011112586793",27.12,32.00,0,336.64,346.26,10.8,8.5,0.062,157591.5,157591.5,11946,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049634,689836.00
06/17/2014 20:00,0,0.404,ACTIVE,214.87,341.75,59.981,1403049603,"274151322000087","019011112586793",26.38,43.20,0,335.74,346.56,10.8,8.5,0.049,151308.4,151308.4,11982,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049636,689837.00
06/17/2014 20:00,0,0.381,ACTIVE,214.64,339.95,59.965,1403049603,"274151322000088","019011112586793",26.42,31.00,0,335.74,345.96,10.2,7.9,0.053,152737.4,152737.4,11978,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049638,689838.00
06/17/2014 20:00,0,0.412,ACTIVE,214.87,342.05,59.986,1403049603,"274151322000095","019011112586793",27.21,31.80,0,336.04,346.86,11.4,9.1,0.066,160705.4,160705.4,11987,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049639,689839.00
06/17/2014 20:00,0,0.260,ACTIVE,215.77,397.05,59.986,1403049603,"274151322000068","019011112586793",37.25,33.50,0,339.65,405.77,9.8,7.6,0.053,100573.8,100573.8,12372,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049642,689840.00
06/17/2014 20:00,0,0.400,ACTIVE,214.87,342.05,59.965,1403049603,"274151322000054","019011112586793",26.80,32.00,0,335.44,346.56,10.8,8.5,0.062,156120.3,156120.3,12096,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403049644,689841.00
06/17/2014 20:15,1,0.662,ACTIVE,213.3,407.70,60.03,1403050503,"040051121000097","019011112586793",25.18,28,0.160,315.29,442.33,16.6,16.5,0.003,327838.9999999,327841.09999992,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050506,689842.00
06/17/2014 20:15,1,0.740,ACTIVE,212.8,398.86,60.03,1403050503,"040051121000095","019011112586793",22.26,28,0.131,309.76,437.23,16.4,11.4,0.001,294596.50000002,294598.29999997,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050508,689843.00
06/17/2014 20:15,1,0.434,ACTIVE,213.1,339.86,60.03,1403050503,"033051125000132","019011112586793",33.36,26,0.138,318.22,440.12,14.4,13.2,0.108,268498.59999953,268500.39999953,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050510,689844.00
06/17/2014 20:15,1,0.425,ACTIVE,213.6,357.98,60.03,1403050503,"033051125000135","019011112586793",33.22,28,0.138,314.74,441.27,14.0,11.9,0.034,264293.49999989,264295.2999999,185,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050513,689845.00
06/17/2014 20:15,1,0.699,ACTIVE,212.7,380.06,60.03,1403050503,"040051121000116","019011112586793",24.92,26,0.161,311.53,439.36,17.3,15.8,0.012,311199.39999994,311201.49999996,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050515,689846.00
06/17/2014 20:15,1,0.673,ACTIVE,213.0,326.67,60.03,1403050503,"040051121000068","019011112586793",22.25,27,0.133,317.20,439.70,14.9,6.3,0.230,314148.10000009,314149.9000001,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050517,689847.00
06/17/2014 20:15,1,0.498,ACTIVE,212.7,403.56,60.07,1403050503,"033051125000118","019011112586793",37.96,27,0.149,315.40,440.71,18.8,11.7,0.007,342784.40000007,342787.00000007,154,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050520,689848.00
