ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 20:15,1,0.503,ACTIVE,212.9,408.73,60.03,1403050503,"033051125000150","019011112586793",37.85,27,0.162,312.18,441.43,18.9,15.7,0.081,345695.69999962,345698.29999962,169,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050522,689849.00
06/17/2014 20:15,1,0.645,ACTIVE,213.3,364.45,60.07,1403050503,"040051121000185","019011112586793",23.86,27,0.136,317.41,441.00,15.3,13.8,0.027,310653.20000009,310655.00000009,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050524,689850.00
06/17/2014 20:15,1,0.637,ACTIVE,212.6,379.80,60.03,1403050503,"040051121000195","019011112586793",23.62,27,0.139,315.59,440.69,14.9,12.1,0.010,313579.20000025,313581.10000023,419,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050526,689851.00
06/17/2014 20:15,0,0.713,ACTIVE,215.32,347.16,59.975,1403050503,"274151322000083","019011112586793",27.55,31.00,0,335.74,351.37,19.9,17.3,0.124,158146.2,158146.2,12012,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050528,689852.00
06/17/2014 20:15,0,0.725,ACTIVE,215.77,347.76,59.986,1403050503,"274151322000076","019011112586793",28.86,31.00,0,334.84,352.87,21.2,18.5,0.133,162371.1,162371.1,11979,0,0,0,L,1151911521,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050530,689853.00
06/17/2014 20:15,0,0.465,ACTIVE,215.54,397.96,60.002,1403050503,"274151322000094","019011112586793",37.19,32.80,0,337.24,414.49,17.5,15.0,0.110,102607.1,102607.1,12286,0,0,0,L,1151911521,0,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050531,689854.00
06/17/2014 20:15,0,0.727,ACTIVE,215.09,344.15,60.002,1403050503,"274151322000052","019011112586793",27.73,31.00,0,333.63,351.97,20.4,17.8,0.124,158517.4,158517.4,11973,0,0,0,L,1151911521,0,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050533,689855.00
06/17/2014 20:15,0,0.703,ACTIVE,215.32,342.65,60.023,1403050503,"274151322000085","019011112586793",27.67,31.30,0,337.54,351.37,19.7,17.1,0.124,157594.7,157594.7,11947,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050535,689856.00
06/17/2014 20:15,0,0.705,ACTIVE,214.87,345.06,59.996,1403050503,"274151322000087","019011112586793",27.25,41.30,0,336.64,351.37,19.5,16.9,0.119,151311.5,151311.5,11983,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050537,689857.00
06/17/2014 20:15,0,0.682,ACTIVE,214.64,344.45,59.986,1403050503,"274151322000088","019011112586793",27.27,30.50,0,336.64,350.77,18.9,16.3,0.115,152740.3,152740.3,11979,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050538,689858.00
06/17/2014 20:15,0,0.740,ACTIVE,214.87,344.76,59.986,1403050503,"274151322000095","019011112586793",27.87,31.00,0,334.84,351.67,20.9,18.2,0.133,160708.8,160708.8,11988,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050541,689859.00
06/17/2014 20:15,0,0.477,ACTIVE,215.77,400.96,59.996,1403050503,"274151322000068","019011112586793",37.73,33.30,0,338.74,417.49,18.2,15.7,0.106,100576.6,100576.6,12373,0,0,0,L,1151911521,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050542,689860.00
06/17/2014 20:15,0,0.699,ACTIVE,214.64,342.35,59.996,1403050503,"274151322000054","019011112586793",27.91,31.50,0,336.34,351.67,19.8,17.1,0.128,156123.5,156123.5,12097,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403050544,689861.00
06/17/2014 20:30,1,0.561,ACTIVE_NO_POWER,213.0,430.99,60.00,1403051403,"040051121000097","019011112586793",24.51,28,0.000,315.44,441.11,13.6,0.0,0.026,327841.09999992,327844.29999991,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051407,689862.00
06/17/2014 20:30,1,0.637,ACTIVE_NO_POWER,212.7,418.62,60.03,1403051403,"040051121000095","019011112586793",21.91,28,0.000,311.98,437.24,13.9,0.0,0.000,294598.29999997,294600.89999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051409,689863.00
06/17/2014 20:30,1,0.360,ACTIVE,212.5,402.60,60.00,1403051403,"033051125000132","019011112586793",32.96,26,0.043,315.18,440.18,11.8,11.5,0.000,268500.39999953,268503.09999953,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051411,689864.00
06/17/2014 20:30,1,0.352,ACTIVE,212.7,351.27,60.00,1403051403,"033051125000135","019011112586793",32.94,27,0.149,314.22,441.21,11.5,14.3,0.038,264295.2999999,264297.89999986,187,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051414,689865.00
06/17/2014 20:30,1,0.581,ACTIVE,212.5,355.09,60.00,1403051403,"040051121000116","019011112586793",24.65,25,0.148,309.97,438.64,14.2,12.8,0.029,311201.49999996,311204.49999996,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051416,689866.00
06/17/2014 20:30,1,0.556,ACTIVE,213.0,358.73,60.00,1403051403,"040051121000068","019011112586793",22.05,27,0.148,316.19,439.73,12.2,14.8,0.022,314149.9000001,314152.50000006,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051418,689867.00
06/17/2014 20:30,1,0.412,ACTIVE,212.8,421.58,60.03,1403051403,"033051125000118","019011112586793",37.35,27,0.152,314.21,441.01,15.3,13.4,0.000,342787.00000007,342790.80000007,156,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051421,689868.00
06/17/2014 20:30,1,0.410,ACTIVE,212.4,373.27,60.03,1403051403,"033051125000150","019011112586793",38.20,27,0.156,315.16,441.63,15.6,15.1,0.020,345698.29999962,345702.19999962,171,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051423,689869.00
06/17/2014 20:30,1,0.540,ACTIVE,212.8,347.07,60.03,1403051403,"040051121000185","019011112586793",23.07,27,0.153,314.26,440.22,12.3,11.9,0.060,310655.00000009,310657.80000009,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051425,689870.00
06/17/2014 20:30,1,0.512,ACTIVE,212.8,357.51,60.03,1403051403,"040051121000195","019011112586793",23.31,26,0.152,313.92,440.73,11.8,12.2,0.029,313581.10000023,313583.90000024,421,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051427,689871.00
06/17/2014 20:30,0,0.576,ACTIVE,215.09,343.25,59.981,1403051403,"274151322000083","019011112586793",27.47,30.80,0,334.84,351.97,16.1,13.6,0.102,158150.4,158150.4,12013,0,0,0,L,1151911521,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051429,689872.00
06/17/2014 20:30,0,0.623,ACTIVE,215.32,345.96,59.975,1403051403,"274151322000076","019011112586793",27.83,30.80,0,335.74,352.87,17.5,15.0,0.106,162375.7,162375.7,11980,0,0,0,L,1151911521,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051431,689873.00
06/17/2014 20:30,0,0.381,ACTIVE,214.87,393.45,59.975,1403051403,"274151322000094","019011112586793",36.74,32.40,0,339.04,418.70,14.2,11.8,0.088,102610.7,102610.7,12287,0,0,0,L,1151911521,0,122.01,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051432,689874.00
06/17/2014 20:30,0,0.602,ACTIVE,214.64,345.66,59.938,1403051403,"274151322000052","019011112586793",27.51,30.80,0,333.63,352.57,16.8,14.3,0.097,158521.7,158521.7,11974,0,0,0,L,1151911521,0,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051434,689875.00
06/17/2014 20:30,0,0.584,ACTIVE,214.87,341.75,59.970,1403051403,"274151322000085","019011112586793",27.06,30.80,0,334.54,352.57,16.0,13.6,0.097,157598.9,157598.9,11948,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051436,689876.00
06/17/2014 20:30,0,0.568,ACTIVE,214.87,342.35,59.959,1403051403,"274151322000088","019011112586793",26.66,30.30,0,337.24,351.67,15.3,12.9,0.088,152744.3,152744.3,11980,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051440,689877.00
06/17/2014 20:30,0,0.598,ACTIVE,214.87,344.76,59.981,1403051403,"274151322000095","019011112586793",27.53,30.80,0,334.24,352.27,16.7,14.2,0.106,160713.2,160713.2,11989,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051442,689878.00
06/17/2014 20:30,0,0.395,ACTIVE,215.54,399.16,59.991,1403051403,"274151322000068","019011112586793",37.47,33.00,0,339.34,416.59,14.9,12.5,0.088,100580.5,100580.5,12374,0,0,0,L,1151911521,0,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051443,689879.00
06/17/2014 20:30,0,0.570,ACTIVE,214.64,343.55,59.975,1403051403,"274151322000054","019011112586793",27.73,31.00,0,333.63,352.57,16.0,13.6,0.102,156127.7,156127.7,12098,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051445,689880.00
06/17/2014 20:30,0,0.570,ACTIVE,214.87,344.15,59.975,1403051403,"274151322000087","019011112586793",27.06,39.80,0,335.44,351.97,15.6,13.2,0.093,151315.7,151315.7,11984,0,0,0,L,1151911521,1,122.23,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403051447,689881.00
06/17/2014 20:45,1,0.346,ACTIVE_NO_POWER,213.2,420.39,60.03,1403052303,"040051121000095","019011112586793",21.68,27,0.000,310.58,437.69,7.3,0.0,0.000,294600.89999999,294602.2,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052308,689882.00
06/17/2014 20:45,1,0.185,ACTIVE_NO_POWER,213.4,413.70,60.03,1403052303,"033051125000132","019011112586793",31.85,25,0.000,315.25,440.11,5.8,0.0,0.000,268503.09999953,268504.39999953,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052311,689883.00
06/17/2014 20:45,1,0.180,ACTIVE_NO_POWER,213.1,372.76,60.03,1403052303,"033051125000135","019011112586793",31.89,27,0.000,312.41,440.46,5.7,0.0,0.000,264297.89999986,264299.19999987,189,1,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052313,689884.00
06/17/2014 20:45,1,0.212,ACTIVE_NO_POWER,213.2,382.25,60.00,1403052303,"033051125000118","019011112586793",36.59,26,0.000,316.10,443.75,7.7,0.0,0.000,342790.80000007,342792.80000007,158,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052320,689885.00
06/17/2014 20:45,1,0.220,ACTIVE,212.7,342.84,60.03,1403052303,"033051125000150","019011112586793",35.85,26,0.141,312.73,445.07,7.8,14.1,0.022,345702.19999962,345704.09999962,173,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052322,689886.00
06/17/2014 20:45,0,0.307,ACTIVE,214.87,342.65,59.954,1403052303,"274151322000083","019011112586793",26.52,30.30,0,337.54,349.26,8.3,6.1,0.044,158152.7,158152.7,12014,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052328,689887.00
06/17/2014 20:45,0,0.332,ACTIVE,215.54,341.15,59.975,1403052303,"274151322000076","019011112586793",27.31,30.00,0,338.44,350.17,9.2,6.9,0.049,162378.2,162378.2,11981,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052330,689888.00
06/17/2014 20:45,0,0.191,ACTIVE,214.87,379.92,59.975,1403052303,"274151322000094","019011112586793",35.52,32.00,0,339.34,411.78,6.9,4.7,0.040,102612.6,102612.6,12288,0,0,0,L,1151911521,0,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052332,689889.00
06/17/2014 20:45,0,0.338,ACTIVE,214.87,341.75,59.970,1403052303,"274151322000052","019011112586793",26.34,30.30,0,336.64,349.56,9.0,6.8,0.040,158524.2,158524.2,11975,0,0,0,L,1151911521,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052334,689890.00
06/17/2014 20:45,0,0.314,ACTIVE,215.32,342.05,59.970,1403052303,"274151322000085","019011112586793",26.30,30.00,0,338.14,348.96,8.4,6.2,0.040,157601.2,157601.2,11949,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052335,689891.00
06/17/2014 20:45,0,0.311,ACTIVE,214.87,341.45,59.970,1403052303,"274151322000087","019011112586793",26.38,38.40,0,336.94,348.96,8.3,6.1,0.040,151317.9,151317.9,11985,0,0,0,L,1151911521,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052337,689892.00
06/17/2014 20:45,0,0.301,ACTIVE,214.64,341.75,59.975,1403052303,"274151322000088","019011112586793",25.70,29.50,0,336.94,348.66,7.9,5.7,0.040,152746.5,152746.5,11981,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052339,689893.00
06/17/2014 20:45,0,0.314,ACTIVE,214.87,342.35,59.975,1403052303,"274151322000095","019011112586793",26.88,30.00,0,337.24,349.26,8.6,6.4,0.040,160715.6,160715.6,11990,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052342,689894.00
06/17/2014 20:45,0,0.213,ACTIVE,215.77,382.93,59.975,1403052303,"274151322000068","019011112586793",35.94,32.40,0,339.95,411.48,7.8,5.6,0.035,100582.6,100582.6,12375,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052344,689895.00
06/17/2014 20:45,0,0.311,ACTIVE,214.87,341.45,59.981,1403052303,"274151322000054","019011112586793",26.72,30.50,0,336.04,349.26,8.4,6.2,0.049,156130.0,156130.0,12099,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052346,689896.00
06/17/2014 20:45,1,0.259,ACTIVE_NO_POWER,213.5,384.79,60.03,1403052303,"040051121000185","019011112586793",22.02,26,0.000,315.21,439.93,5.5,0.0,0.000,310657.80000009,310659.10000009,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052372,689897.00
06/17/2014 20:45,1,0.043,ALERT,213.4,383.63,60.03,1403052303,"040051121000097","019011112586793",28.47,26,0.000,382.72,423.73,1.2,0.0,0.000,327844.29999991,327845.29999991,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403052383,689898.00
06/17/2014 20:45,1,0.091,ALERT,213.0,350.56,60.03,1403052303,"040051121000116","019011112586793",28.19,24,0.000,350.07,381.00,2.5,0.0,0.000,311204.49999996,311205.69999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403052386,689899.00
06/17/2014 20:45,1,0.247,ACTIVE,213.1,327.49,60.03,1403052303,"040051121000195","019011112586793",21.24,26,0.095,317.67,440.05,5.1,13.9,0.134,313583.90000024,313585.20000025,432,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403052390,689900.00
06/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403052303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053183,689901.00
06/17/2014 21:00,0,0.217,ACTIVE,214.87,340.55,60.007,1403053203,"274151322000083","019011112586793",26.46,29.50,0,336.94,345.36,5.8,3.7,0.031,158153.9,158153.9,12015,0,0,0,L,1151911521,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053276,689902.00
06/17/2014 21:00,0,0.238,ACTIVE,215.54,341.15,59.970,1403053203,"274151322000076","019011112586793",26.58,29.30,0,338.44,346.26,6.4,4.3,0.031,162379.7,162379.7,11982,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053278,689903.00
06/17/2014 21:00,0,0.135,ACTIVE,215.09,340.85,59.970,1403053203,"274151322000094","019011112586793",31.27,30.50,0,338.74,394.05,4.3,2.2,0.018,102613.5,102613.5,12289,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053280,689904.00
06/17/2014 21:00,0,0.244,ACTIVE,214.87,340.25,59.986,1403053203,"274151322000052","019011112586793",26.38,29.30,0,336.94,345.96,6.5,4.4,0.027,158525.6,158525.6,11976,0,0,0,L,1151911521,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053281,689905.00
06/17/2014 21:00,0,0.227,ACTIVE,215.32,340.85,60.007,1403053203,"274151322000085","019011112586793",25.47,29.00,0,338.14,345.96,5.8,3.7,0.022,157602.4,157602.4,11950,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053283,689906.00
06/17/2014 21:00,0,0.229,ACTIVE,215.09,340.25,59.981,1403053203,"274151322000087","019011112586793",25.47,36.80,0,337.24,345.96,5.9,3.8,0.018,151319.1,151319.1,11986,0,0,0,L,1151911521,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053285,689907.00
06/17/2014 21:00,0,0.207,ACTIVE,214.41,339.34,59.986,1403053203,"274151322000088","019011112586793",25.56,29.00,0,336.94,345.06,5.4,3.3,0.018,152747.6,152747.6,11982,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053286,689908.00
06/17/2014 21:00,0,0.223,ACTIVE,215.32,341.45,59.986,1403053203,"274151322000095","019011112586793",26.16,29.30,0,337.54,345.36,5.9,3.8,0.022,160716.9,160716.9,11991,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053288,689909.00
06/17/2014 21:00,0,0.156,ACTIVE,216.00,343.85,59.981,1403053203,"274151322000068","019011112586793",31.87,31.50,0,339.65,395.85,5.0,2.9,0.018,100583.6,100583.6,12376,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053290,689910.00
06/17/2014 21:00,0,0.223,ACTIVE,215.09,340.55,59.975,1403053203,"274151322000054","019011112586793",26.02,29.80,0,336.64,345.66,5.9,3.8,0.018,156131.2,156131.2,12100,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403053291,689911.00
06/17/2014 21:00,1,0.044,ALERT,213.9,374.23,60.00,1403053203,"040051121000097","019011112586793",27.96,24,0.000,373.69,415.82,1.2,0.0,0.000,327845.29999991,327845.29999991,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403053296,689912.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689913.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689914.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689915.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689916.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689917.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689918.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689919.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689920.00
06/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403053203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054083,689921.00
06/17/2014 21:15,0,0.156,ACTIVE,214.87,340.55,59.981,1403054103,"274151322000083","019011112586793",25.37,28.50,0,336.64,345.66,4.0,2.0,0.009,158154.6,158154.6,12016,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054177,689922.00
06/17/2014 21:15,0,0.166,ACTIVE,215.09,340.55,59.965,1403054103,"274151322000076","019011112586793",26.26,28.30,0,338.14,344.76,4.4,2.4,0.018,162380.5,162380.5,11983,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054179,689923.00
06/17/2014 21:15,0,0.088,ACTIVE,215.09,340.85,59.965,1403054103,"274151322000094","019011112586793",30.14,29.30,0,337.84,344.76,2.7,0.7,0.009,102613.8,102613.8,12290,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054181,689924.00
06/17/2014 21:15,0,0.178,ACTIVE,214.64,339.95,59.996,1403054103,"274151322000052","019011112586793",26.06,28.30,0,336.34,344.76,4.7,2.6,0.004,158526.5,158526.5,11977,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054183,689925.00
06/17/2014 21:15,0,0.152,ACTIVE,215.09,341.15,59.975,1403054103,"274151322000085","019011112586793",25.92,28.00,0,337.84,345.06,4.0,2.0,0.013,157603.1,157603.1,11951,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054185,689926.00
06/17/2014 21:15,0,0.162,ACTIVE,214.87,340.25,59.975,1403054103,"274151322000087","019011112586793",25.17,35.40,0,336.94,345.66,4.1,2.1,0.009,151319.8,151319.8,11987,0,0,0,L,1151911521,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054186,689927.00
06/17/2014 21:15,0,0.145,ACTIVE,214.41,339.34,59.996,1403054103,"274151322000088","019011112586793",23.87,28.00,0,336.64,344.15,3.5,1.5,0.004,152748.2,152748.2,11983,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054188,689928.00
06/17/2014 21:15,0,0.154,ACTIVE,214.87,340.25,59.959,1403054103,"274151322000095","019011112586793",25.43,28.30,0,336.94,346.26,4.0,2.0,0.018,160717.6,160717.6,11992,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054190,689929.00
06/17/2014 21:15,0,0.107,ACTIVE,215.54,342.05,59.970,1403054103,"274151322000068","019011112586793",30.30,30.00,0,338.14,347.76,3.3,1.2,0.009,100584.1,100584.1,12377,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054191,689930.00
06/17/2014 21:15,0,0.150,ACTIVE,214.64,340.55,59.991,1403054103,"274151322000054","019011112586793",25.88,28.50,0,336.04,344.45,4.0,1.9,0.013,156131.9,156131.9,12101,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054193,689931.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689932.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689933.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689934.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689935.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689936.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689937.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689938.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689939.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689940.00
06/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403054103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403054983,689941.00
06/17/2014 21:30,0,0.084,ACTIVE,214.87,324.02,60.002,1403055003,"274151322000083","019011112586793",24.69,27.30,0,321.31,343.85,2.1,0.2,0.000,158154.9,158154.9,12017,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055077,689942.00
06/17/2014 21:30,0,0.094,ACTIVE,215.32,340.25,59.970,1403055003,"274151322000076","019011112586793",24.57,27.30,0,338.44,344.45,2.3,0.3,0.000,162380.8,162380.8,11984,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055078,689943.00
06/17/2014 21:30,0,0.000,ALERT,214.87,308.09,59.949,1403055003,"274151322000094","019011112586793",39.70,27.50,0,300.57,384.43,0.0,0.0,0.000,102613.9,102613.9,12291,0,0,0,L,1151911521,1,122.46,124.27,0002,23,0,0,0,0,0,0,78,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055081,689944.00
06/17/2014 21:30,0,0.104,ACTIVE,214.87,324.92,59.975,1403055003,"274151322000052","019011112586793",25.43,27.30,0,322.21,343.85,2.7,0.7,0.000,158526.9,158526.9,11978,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055083,689945.00
06/17/2014 21:30,0,0.084,ACTIVE,215.09,331.53,59.975,1403055003,"274151322000085","019011112586793",24.97,27.00,0,329.73,343.85,2.1,0.1,0.000,157603.4,157603.4,11952,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055085,689946.00
06/17/2014 21:30,0,0.094,ALERT,214.64,302.68,59.954,1403055003,"274151322000087","019011112586793",23.62,34.00,0,300.87,343.55,2.2,0.2,0.000,151320.1,151320.1,11988,0,0,0,L,1151911521,1,122.46,123.81,0002,30,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055087,689947.00
06/17/2014 21:30,0,0.070,ACTIVE_NO_POWER,214.64,322.21,59.965,1403055003,"274151322000088","019011112586793",23.40,26.80,0,320.11,343.85,1.7,0.0,0.000,152748.4,152748.4,11984,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055089,689948.00
06/17/2014 21:30,0,0.080,ACTIVE_NO_POWER,214.87,335.14,59.965,1403055003,"274151322000095","019011112586793",24.09,27.00,0,333.63,343.55,2.0,0.0,0.000,160717.8,160717.8,11993,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055091,689949.00
06/17/2014 21:30,0,0.008,ALERT,215.32,302.37,59.981,1403055003,"274151322000068","019011112586793",39.82,28.00,0,300.57,385.93,0.0,0.0,0.000,100584.3,100584.3,12378,0,0,0,L,1151911521,1,122.68,124.27,0002,27,0,0,0,0,0,0,82,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055094,689950.00
06/17/2014 21:30,0,0.084,ACTIVE_NO_POWER,214.64,328.22,59.975,1403055003,"274151322000054","019011112586793",24.11,27.50,0,326.42,343.55,2.0,0.0,0.000,156132.2,156132.2,12102,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055096,689951.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689952.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689953.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689954.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689955.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689956.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689957.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689958.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689959.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689960.00
06/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403055003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055883,689961.00
06/17/2014 21:45,0,0.020,ALERT,215.09,301.47,60.007,1403055903,"274151322000083","019011112586793",27.06,25.00,0,297.26,324.32,0.0,0.0,0.000,158154.9,158154.9,12018,0,0,0,L,1151911521,1,121.78,124.27,0100,21,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1403055977,689962.00
06/17/2014 21:45,0,0.047,ALERT,215.77,300.87,59.991,1403055903,"274151322000076","019011112586793",16.30,25.00,0,296.96,342.95,0.8,0.0,0.000,162380.8,162380.8,11985,0,0,0,L,1151911521,1,122.46,124.49,0002,21,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403055980,689963.00
06/17/2014 21:45,0,0.000,ALERT,215.09,302.98,60.039,1403055903,"274151322000094","019011112586793",37.37,25.50,0,296.66,380.22,0.0,0.0,0.000,102613.9,102613.9,12293,0,0,0,L,1151911521,1,121.78,124.49,0100,22,0,0,0,0,0,0,165,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1403055983,689964.00
06/17/2014 21:45,0,0.062,ALERT,214.64,301.47,59.986,1403055903,"274151322000052","019011112586793",16.48,25.00,0,296.66,340.85,0.0,0.0,0.000,158526.9,158526.9,11979,0,0,0,L,1151911521,1,121.55,124.04,0100,23,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1403055986,689965.00
06/17/2014 21:45,0,0.020,ALERT,215.32,301.77,59.991,1403055903,"274151322000085","019011112586793",27.35,25.00,0,296.96,341.45,0.0,0.0,0.000,157603.4,157603.4,11953,0,0,0,L,1151911521,1,122.46,124.27,0100,24,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1403055989,689966.00
06/17/2014 21:45,0,0.031,ALERT,215.09,300.87,59.996,1403055903,"274151322000087","019011112586793",26.48,31.50,0,296.36,308.69,0.0,0.0,0.000,151320.1,151320.1,11990,0,0,0,L,1151911521,1,122.46,124.04,0100,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1403055992,689967.00
06/17/2014 21:45,0,0.008,ALERT,214.64,300.87,59.991,1403055903,"274151322000088","019011112586793",26.06,24.80,0,296.96,323.11,0.0,0.0,0.000,152748.4,152748.4,11985,0,0,0,L,1151911521,1,122.46,123.81,0100,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1403055995,689968.00
06/17/2014 21:45,0,0.010,ALERT,215.32,302.37,59.991,1403055903,"274151322000095","019011112586793",27.33,25.00,0,298.17,341.15,0.0,0.0,0.000,160717.8,160717.8,11994,0,0,0,L,1151911521,1,122.23,124.04,0100,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1403055998,689969.00
06/17/2014 21:45,0,0.008,ALERT,215.77,300.57,59.959,1403055903,"274151322000068","019011112586793",37.75,26.00,0,296.36,379.62,0.0,0.0,0.000,100584.3,100584.3,12380,0,0,0,L,1151911521,1,122.68,124.49,0100,24,0,0,0,0,0,0,165,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1403056000,689970.00
06/17/2014 21:45,0,0.016,ALERT,214.87,301.17,59.991,1403055903,"274151322000054","019011112586793",27.31,25.30,0,296.96,340.25,0.0,0.0,0.000,156132.2,156132.2,12103,0,0,0,L,1151911521,1,122.23,123.81,0100,24,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1403056003,689971.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689972.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689973.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689974.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689975.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689976.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689977.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689978.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689979.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689980.00
06/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403055903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403056783,689981.00
06/17/2014 22:00,0,0.000,ALERT,215.09,301.17,60.028,1403056803,"274151322000083","019011112586793",0.00,23.50,0,298.47,304.78,0.0,0.0,0.000,158154.9,158154.9,12020,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1403056879,689982.00
06/17/2014 22:00,0,0.000,ALERT,215.54,301.47,59.970,1403056803,"274151322000076","019011112586793",0.00,23.80,0,298.17,304.18,0.0,0.0,0.000,162380.8,162380.8,11987,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403056882,689983.00
06/17/2014 22:00,0,0.000,ALERT,215.09,300.57,60.002,1403056803,"274151322000094","019011112586793",0.00,24.00,0,298.17,357.08,0.0,0.0,0.000,102613.9,102613.9,12295,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1403056885,689984.00
06/17/2014 22:00,0,0.000,ALERT,215.09,300.87,60.002,1403056803,"274151322000052","019011112586793",0.00,23.50,0,298.17,304.78,0.0,0.0,0.000,158526.9,158526.9,11981,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1403056887,689985.00
06/17/2014 22:00,0,0.000,ALERT,215.32,301.47,60.002,1403056803,"274151322000085","019011112586793",0.00,23.80,0,298.47,304.18,0.0,0.0,0.000,157603.4,157603.4,11955,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1403056890,689986.00
06/17/2014 22:00,0,0.000,ALERT,215.32,301.17,59.996,1403056803,"274151322000087","019011112586793",0.00,29.50,0,297.87,304.18,0.0,0.0,0.000,151320.1,151320.1,11992,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1403056893,689987.00
06/17/2014 22:00,0,0.000,ALERT,215.09,301.77,59.996,1403056803,"274151322000088","019011112586793",0.00,23.50,0,298.47,304.48,0.0,0.0,0.000,152748.4,152748.4,11987,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1403056896,689988.00
06/17/2014 22:00,0,0.000,ALERT,215.32,302.37,60.012,1403056803,"274151322000095","019011112586793",0.00,23.50,0,299.67,305.38,0.0,0.0,0.000,160717.8,160717.8,11996,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1403056899,689989.00
06/17/2014 22:00,0,0.000,ALERT,216.22,300.87,59.996,1403056803,"274151322000068","019011112586793",0.00,24.30,0,297.87,363.69,0.0,0.0,0.000,100584.3,100584.3,12382,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1403056902,689990.00
06/17/2014 22:00,0,0.000,ALERT,215.09,301.77,60.002,1403056803,"274151322000054","019011112586793",0.00,23.80,0,298.77,305.08,0.0,0.0,0.000,156132.2,156132.2,12105,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1403056905,689991.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,689992.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,689993.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,689994.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,689995.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,689996.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,689997.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,689998.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,689999.00
