ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,690000.00
06/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403056803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403057683,690001.00
06/17/2014 22:15,0,0.000,ALERT,215.09,300.87,59.991,1403057703,"274151322000083","019011112586793",0.00,22.30,0,298.47,303.88,0.0,0.0,0.000,158154.9,158154.9,12022,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403057778,690002.00
06/17/2014 22:15,0,0.000,ALERT,215.77,300.57,59.986,1403057703,"274151322000076","019011112586793",0.00,22.50,0,298.17,303.88,0.0,0.0,0.000,162380.8,162380.8,11989,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403057781,690003.00
06/17/2014 22:15,0,0.000,ALERT,214.87,299.37,59.986,1403057703,"274151322000094","019011112586793",0.00,22.80,0,297.87,302.98,0.0,0.0,0.000,102613.9,102613.9,12297,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403057784,690004.00
06/17/2014 22:15,0,0.000,ALERT,214.64,300.27,59.981,1403057703,"274151322000052","019011112586793",0.00,22.30,0,298.17,303.88,0.0,0.0,0.000,158526.9,158526.9,11983,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403057787,690005.00
06/17/2014 22:15,0,0.000,ALERT,215.09,299.37,59.991,1403057703,"274151322000085","019011112586793",0.00,22.50,0,298.47,303.88,0.0,0.0,0.000,157603.4,157603.4,11957,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403057790,690006.00
06/17/2014 22:15,0,0.000,ALERT,214.87,299.97,59.986,1403057703,"274151322000087","019011112586793",0.00,27.50,0,297.57,302.98,0.0,0.0,0.000,151320.1,151320.1,11994,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403057793,690007.00
06/17/2014 22:15,0,0.000,ALERT,214.41,299.67,59.986,1403057703,"274151322000088","019011112586793",0.00,22.30,0,298.17,303.28,0.0,0.0,0.000,152748.4,152748.4,11989,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403057796,690008.00
06/17/2014 22:15,0,0.000,ALERT,214.64,300.87,59.991,1403057703,"274151322000095","019011112586793",0.00,22.30,0,299.37,304.18,0.0,0.0,0.000,160717.8,160717.8,11998,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403057799,690009.00
06/17/2014 22:15,0,0.000,ALERT,215.54,299.37,60.002,1403057703,"274151322000068","019011112586793",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,100584.3,100584.3,12384,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403057801,690010.00
06/17/2014 22:15,0,0.000,ALERT,214.64,299.67,60.002,1403057703,"274151322000054","019011112586793",0.00,22.50,0,298.17,304.18,0.0,0.0,0.000,156132.2,156132.2,12107,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403057804,690011.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690012.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690013.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690014.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690015.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690016.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690017.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690018.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690019.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690020.00
06/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403057703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403058583,690021.00
06/17/2014 22:30,0,0.000,ALERT,215.09,300.57,59.970,1403058603,"274151322000083","019011112586793",0.00,21.30,0,285.84,302.68,0.0,0.0,0.000,158154.9,158154.9,12024,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403058679,690022.00
06/17/2014 22:30,0,0.000,ALERT,215.54,300.57,59.981,1403058603,"274151322000076","019011112586793",0.00,21.30,0,285.24,302.37,0.0,0.0,0.000,162380.8,162380.8,11991,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403058681,690023.00
06/17/2014 22:30,0,0.000,ALERT,215.32,300.57,59.975,1403058603,"274151322000094","019011112586793",0.00,21.50,0,285.24,301.77,0.0,0.0,0.000,102613.9,102613.9,12299,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403058684,690024.00
06/17/2014 22:30,0,0.000,ALERT,214.87,301.17,59.975,1403058603,"274151322000052","019011112586793",0.00,21.30,0,285.54,302.68,0.0,0.0,0.000,158526.9,158526.9,11985,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403058687,690025.00
06/17/2014 22:30,0,0.000,ALERT,215.32,300.87,59.975,1403058603,"274151322000085","019011112586793",0.00,21.50,0,285.54,302.37,0.0,0.0,0.000,157603.4,157603.4,11959,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403058690,690026.00
06/17/2014 22:30,0,0.000,ALERT,215.32,299.67,60.012,1403058603,"274151322000087","019011112586793",0.00,26.00,0,284.94,301.77,0.0,0.0,0.000,151320.1,151320.1,11996,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403058693,690027.00
06/17/2014 22:30,0,0.000,ALERT,215.09,300.87,59.975,1403058603,"274151322000088","019011112586793",0.00,21.30,0,285.84,302.37,0.0,0.0,0.000,152748.4,152748.4,11991,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403058696,690028.00
06/17/2014 22:30,0,0.000,ALERT,215.32,301.47,59.986,1403058603,"274151322000095","019011112586793",0.00,21.30,0,286.74,303.28,0.0,0.0,0.000,160717.8,160717.8,12000,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403058699,690029.00
06/17/2014 22:30,0,0.000,ALERT,216.00,300.27,59.986,1403058603,"274151322000068","019011112586793",0.00,22.00,0,285.24,301.47,0.0,0.0,0.000,100584.3,100584.3,12386,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403058702,690030.00
06/17/2014 22:30,0,0.000,ALERT,215.09,300.87,59.975,1403058603,"274151322000054","019011112586793",0.00,21.50,0,285.84,302.98,0.0,0.0,0.000,156132.2,156132.2,12109,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403058704,690031.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690032.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690033.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690034.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690035.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690036.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690037.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690038.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690039.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690040.00
06/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403058603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403059483,690041.00
06/17/2014 22:45,0,0.000,ALERT,216.00,302.98,59.981,1403059503,"274151322000083","019011112586793",0.00,20.30,0,299.07,304.18,0.0,0.0,0.000,158154.9,158154.9,12026,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403059578,690042.00
06/17/2014 22:45,0,0.000,ALERT,216.45,301.77,59.970,1403059503,"274151322000076","019011112586793",0.00,20.30,0,298.77,304.18,0.0,0.0,0.000,162380.8,162380.8,11993,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403059581,690043.00
06/17/2014 22:45,0,0.000,ALERT,216.22,302.07,59.954,1403059503,"274151322000094","019011112586793",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,102613.9,102613.9,12301,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403059584,690044.00
06/17/2014 22:45,0,0.000,ALERT,216.00,301.47,59.981,1403059503,"274151322000052","019011112586793",0.00,20.30,0,298.77,304.48,0.0,0.0,0.000,158526.9,158526.9,11987,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403059587,690045.00
06/17/2014 22:45,0,0.000,ALERT,216.00,302.37,59.981,1403059503,"274151322000085","019011112586793",0.00,20.70,0,298.77,304.18,0.0,0.0,0.000,157603.4,157603.4,11961,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403059589,690046.00
06/17/2014 22:45,0,0.000,ALERT,216.22,301.17,59.981,1403059503,"274151322000087","019011112586793",0.00,24.80,0,298.47,303.58,0.0,0.0,0.000,151320.1,151320.1,11998,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403059592,690047.00
06/17/2014 22:45,0,0.000,ALERT,215.32,301.47,59.965,1403059503,"274151322000088","019011112586793",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,152748.4,152748.4,11993,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403059595,690048.00
06/17/2014 22:45,0,0.000,ALERT,215.77,302.68,59.981,1403059503,"274151322000095","019011112586793",0.00,20.30,0,299.97,304.78,0.0,0.0,0.000,160717.8,160717.8,12002,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403059598,690049.00
06/17/2014 22:45,0,0.000,ALERT,216.45,301.17,59.965,1403059503,"274151322000068","019011112586793",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,100584.3,100584.3,12388,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403059601,690050.00
06/17/2014 22:45,0,0.000,ALERT,215.77,302.98,59.970,1403059503,"274151322000054","019011112586793",0.00,20.70,0,299.07,304.48,0.0,0.0,0.000,156132.2,156132.2,12111,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403059604,690051.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690052.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690053.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690054.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690055.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690056.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690057.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690058.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690059.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690060.00
06/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403059503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403060383,690061.00
06/17/2014 23:00,0,0.000,ALERT,216.22,302.07,59.986,1403060403,"274151322000083","019011112586793",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,158154.9,158154.9,12028,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060479,690062.00
06/17/2014 23:00,0,0.000,ALERT,216.45,302.68,59.981,1403060403,"274151322000076","019011112586793",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,162380.8,162380.8,11995,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060482,690063.00
06/17/2014 23:00,0,0.000,ALERT,216.22,301.77,59.981,1403060403,"274151322000094","019011112586793",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,102613.9,102613.9,12303,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060486,690064.00
06/17/2014 23:00,0,0.000,ALERT,216.00,301.77,59.981,1403060403,"274151322000052","019011112586793",0.00,19.80,0,299.37,304.48,0.0,0.0,0.000,158526.9,158526.9,11989,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060488,690065.00
06/17/2014 23:00,0,0.000,ALERT,216.00,302.68,59.981,1403060403,"274151322000085","019011112586793",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,157603.4,157603.4,11963,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060491,690066.00
06/17/2014 23:00,0,0.000,ALERT,216.45,302.68,59.986,1403060403,"274151322000087","019011112586793",0.00,23.50,0,299.07,303.58,0.0,0.0,0.000,151320.1,151320.1,12000,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403060494,690067.00
06/17/2014 23:00,0,0.000,ALERT,215.77,302.68,59.991,1403060403,"274151322000088","019011112586793",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,152748.4,152748.4,11995,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060497,690068.00
06/17/2014 23:00,0,0.000,ALERT,216.00,303.58,60.012,1403060403,"274151322000095","019011112586793",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,160717.8,160717.8,12004,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060500,690069.00
06/17/2014 23:00,0,0.000,ALERT,216.90,302.07,59.986,1403060403,"274151322000068","019011112586793",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,100584.3,100584.3,12390,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060502,690070.00
06/17/2014 23:00,0,0.000,ALERT,215.77,302.68,59.975,1403060403,"274151322000054","019011112586793",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,156132.2,156132.2,12113,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403060505,690071.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690072.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690073.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690074.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690075.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690076.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690077.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690078.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690079.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690080.00
06/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403060403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403061284,690081.00
06/17/2014 23:15,0,0.000,ALERT,215.54,302.37,59.975,1403061303,"274151322000083","019011112586793",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,158154.9,158154.9,12030,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403061379,690082.00
06/17/2014 23:15,0,0.000,ALERT,215.77,301.77,59.970,1403061303,"274151322000076","019011112586793",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,162380.8,162380.8,11997,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403061382,690083.00
06/17/2014 23:15,0,0.000,ALERT,215.54,301.47,59.975,1403061303,"274151322000094","019011112586793",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,102613.9,102613.9,12305,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403061384,690084.00
06/17/2014 23:15,0,0.000,ALERT,215.32,301.77,59.959,1403061303,"274151322000052","019011112586793",0.00,19.30,0,299.97,305.08,0.0,0.0,0.000,158526.9,158526.9,11991,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403061387,690085.00
06/17/2014 23:15,0,0.000,ALERT,215.77,302.37,59.959,1403061303,"274151322000085","019011112586793",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,157603.4,157603.4,11965,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403061390,690086.00
06/17/2014 23:15,0,0.000,ALERT,215.54,300.87,59.959,1403061303,"274151322000087","019011112586793",0.00,22.50,0,299.97,304.18,0.0,0.0,0.000,151320.1,151320.1,12002,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403061393,690087.00
06/17/2014 23:15,0,0.000,ALERT,215.09,302.07,59.933,1403061303,"274151322000088","019011112586793",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,152748.4,152748.4,11997,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403061396,690088.00
06/17/2014 23:15,0,0.000,ALERT,215.32,302.98,59.965,1403061303,"274151322000095","019011112586793",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,160717.8,160717.8,12006,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403061399,690089.00
06/17/2014 23:15,0,0.000,ALERT,216.00,301.17,59.965,1403061303,"274151322000068","019011112586793",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,100584.3,100584.3,12392,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403061401,690090.00
06/17/2014 23:15,0,0.000,ALERT,215.54,302.37,59.965,1403061303,"274151322000054","019011112586793",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,156132.2,156132.2,12115,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403061404,690091.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690092.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690093.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690094.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690095.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690096.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690097.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690098.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690099.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690100.00
06/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403061303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403062184,690101.00
06/17/2014 23:30,0,0.000,ALERT,215.77,302.07,60.018,1403062203,"274151322000083","019011112586793",0.00,19.00,0,297.57,304.78,0.0,0.0,0.000,158154.9,158154.9,12032,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062279,690102.00
06/17/2014 23:30,0,0.000,ALERT,216.45,302.37,60.012,1403062203,"274151322000076","019011112586793",0.00,19.30,0,297.26,304.48,0.0,0.0,0.000,162380.8,162380.8,11999,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062282,690103.00
06/17/2014 23:30,0,0.000,ALERT,215.77,302.07,60.023,1403062203,"274151322000094","019011112586793",0.00,19.00,0,296.96,303.58,0.0,0.0,0.000,102613.9,102613.9,12307,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062285,690104.00
06/17/2014 23:30,0,0.000,ALERT,215.54,302.37,60.018,1403062203,"274151322000052","019011112586793",0.00,19.30,0,297.26,304.78,0.0,0.0,0.000,158526.9,158526.9,11993,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062288,690105.00
06/17/2014 23:30,0,0.000,ALERT,215.77,302.37,60.018,1403062203,"274151322000085","019011112586793",0.00,19.30,0,297.26,304.48,0.0,0.0,0.000,157603.4,157603.4,11967,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403062291,690106.00
06/17/2014 23:30,0,0.000,ALERT,215.77,301.47,60.018,1403062203,"274151322000087","019011112586793",0.00,22.00,0,296.66,303.88,0.0,0.0,0.000,151320.1,151320.1,12004,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062294,690107.00
06/17/2014 23:30,0,0.000,ALERT,215.54,302.07,60.018,1403062203,"274151322000088","019011112586793",0.00,19.30,0,297.26,304.18,0.0,0.0,0.000,152748.4,152748.4,11999,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062296,690108.00
06/17/2014 23:30,0,0.000,ALERT,215.77,303.28,60.018,1403062203,"274151322000095","019011112586793",0.00,18.70,0,298.47,305.08,0.0,0.0,0.000,160717.8,160717.8,12008,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062299,690109.00
06/17/2014 23:30,0,0.000,ALERT,216.45,301.47,60.018,1403062203,"274151322000068","019011112586793",0.00,19.80,0,296.66,303.58,0.0,0.0,0.000,100584.3,100584.3,12394,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062302,690110.00
06/17/2014 23:30,0,0.000,ALERT,216.00,302.98,60.012,1403062203,"274151322000054","019011112586793",0.00,19.50,0,297.26,304.78,0.0,0.0,0.000,156132.2,156132.2,12117,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403062305,690111.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690112.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690113.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690114.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690115.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690116.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690117.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690118.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690119.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690120.00
06/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403062203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063083,690121.00
06/17/2014 23:45,0,0.000,ALERT,214.87,301.17,59.959,1403063103,"274151322000083","019011112586793",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,158154.9,158154.9,12034,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403063178,690122.00
06/17/2014 23:45,0,0.000,ALERT,215.32,300.87,59.954,1403063103,"274151322000076","019011112586793",0.00,19.30,0,299.07,304.48,0.0,0.0,0.000,162380.8,162380.8,12001,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403063181,690123.00
06/17/2014 23:45,0,0.000,ALERT,214.87,300.57,59.965,1403063103,"274151322000094","019011112586793",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,102613.9,102613.9,12309,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403063184,690124.00
06/17/2014 23:45,0,0.000,ALERT,214.41,301.77,59.959,1403063103,"274151322000052","019011112586793",0.00,19.30,0,298.77,304.78,0.0,0.0,0.000,158526.9,158526.9,11995,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403063186,690125.00
06/17/2014 23:45,0,0.000,ALERT,215.09,300.57,59.959,1403063103,"274151322000085","019011112586793",0.00,19.30,0,299.07,304.48,0.0,0.0,0.000,157603.4,157603.4,11969,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403063190,690126.00
06/17/2014 23:45,0,0.000,ALERT,214.87,299.97,59.965,1403063103,"274151322000087","019011112586793",0.00,21.50,0,298.47,303.88,0.0,0.0,0.000,151320.1,151320.1,12006,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403063193,690127.00
06/17/2014 23:45,0,0.000,ALERT,214.19,300.57,59.949,1403063103,"274151322000088","019011112586793",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,152748.4,152748.4,12001,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403063195,690128.00
06/17/2014 23:45,0,0.000,ALERT,214.87,301.77,59.965,1403063103,"274151322000095","019011112586793",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,160717.8,160717.8,12010,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403063198,690129.00
06/17/2014 23:45,0,0.000,ALERT,215.54,299.97,59.965,1403063103,"274151322000068","019011112586793",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,100584.3,100584.3,12396,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403063201,690130.00
06/17/2014 23:45,0,0.000,ALERT,214.64,300.57,59.965,1403063103,"274151322000054","019011112586793",0.00,19.50,0,298.77,304.78,0.0,0.0,0.000,156132.2,156132.2,12119,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403063204,690131.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690132.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690133.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690134.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690135.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690136.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690137.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690138.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690139.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690140.00
06/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403063103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403063983,690141.00
